Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,23,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,6,45,35.5,3.5,1.25,3.55,3.0,0.0,0.0
2018,2,12,7,0,71.0,7.0,1.2,4.0,6.0,0.0,0.0
2018,2,12,7,15,251.0,16.5,1.5,4.9,34.0,12.98,0.0
2018,2,12,7,30,431.0,26.0,1.8,5.8,62.0,23.89,12.63
2018,2,12,7,45,509.0,32.5,2.05,6.65,102.0,29.84,20.84
2018,2,12,8,0,587.0,39.0,2.3,7.5,142.0,35.91,26.85
2018,2,12,8,15,632.5,47.0,2.55,8.0,187.5,43.01,33.58
2018,2,12,8,30,678.0,55.0,2.8,8.5,233.0,50.0,40.04
2018,2,12,8,45,752.5,54.0,3.0,9.0,285.0,50.08,40.08
2018,2,12,9,0,827.0,53.0,3.2,9.5,337.0,55.46,44.85
2018,2,12,9,15,850.5,56.0,3.15,9.85,380.0,58.96,47.86
2018,2,12,9,30,874.0,59.0,3.1,10.2,423.0,62.35,50.74
2018,2,12,9,45,889.0,61.5,3.1,10.55,460.5,65.13,53.03
2018,2,12,10,0,904.0,64.0,3.1,10.9,498.0,67.79,55.21
2018,2,12,10,15,916.5,65.5,3.05,11.25,530.0,69.62,56.63
2018,2,12,10,30,929.0,67.0,3.0,11.6,562.0,71.37,57.98
2018,2,12,10,45,938.0,68.0,3.0,11.95,587.5,72.63,58.91
2018,2,12,11,0,947.0,69.0,3.0,12.3,613.0,124.24,69.69
2018,2,12,11,15,952.5,70.0,3.0,12.5,631.0,184.21,107.05
2018,2,12,11,30,958.0,71.0,3.0,12.7,649.0,243.97,155.48
2018,2,12,11,45,960.0,71.5,3.0,12.9,658.5,302.01,207.56
2018,2,12,12,0,962.0,72.0,3.0,13.1,668.0,358.94,260.25
2018,2,12,12,15,961.0,73.5,3.05,13.2,670.0,414.31,311.71
2018,2,12,12,30,960.0,75.0,3.1,13.3,672.0,467.86,360.78
2018,2,12,12,45,956.0,75.0,3.1,13.4,665.0,516.66,404.89
2018,2,12,13,0,952.0,75.0,3.1,13.5,658.0,562.87,445.76
2018,2,12,13,15,948.0,74.5,3.1,13.55,644.0,605.85,483.14
2018,2,12,13,30,944.0,74.0,3.1,13.6,630.0,645.91,517.36
2018,2,12,13,45,937.0,73.0,3.15,13.6,608.5,680.49,547.02
2018,2,12,14,0,930.0,72.0,3.2,13.6,587.0,711.64,573.59
2018,2,12,14,15,919.0,70.5,3.15,13.55,558.0,735.93,593.83
2018,2,12,14,30,908.0,69.0,3.1,13.5,529.0,756.42,609.88
2018,2,12,14,45,892.5,67.0,3.05,13.45,493.5,769.09,620.23
2018,2,12,15,0,877.0,65.0,3.0,13.4,458.0,777.78,627.74
2018,2,12,15,15,855.0,62.5,3.0,13.4,417.0,776.76,628.25
2018,2,12,15,30,833.0,60.0,3.0,13.4,376.0,780.16,632.03
2018,2,12,15,45,800.5,57.5,2.4,12.75,331.5,762.83,617.76
2018,2,12,16,0,768.0,55.0,1.8,12.1,287.0,741.6,599.29
2018,2,12,16,15,719.0,50.5,1.7,11.15,239.5,700.31,569.15
2018,2,12,16,30,670.0,46.0,1.6,10.2,192.0,655.68,534.48
2018,2,12,16,45,590.0,40.5,1.5,9.3,146.0,581.0,473.75
2018,2,12,17,0,510.0,35.0,1.4,8.4,100.0,503.38,405.28
2018,2,12,17,15,359.0,26.0,1.6,8.15,62.0,374.97,257.38
2018,2,12,17,30,208.0,17.0,1.8,7.9,24.0,178.96,0.0
2018,2,12,17,45,104.0,8.5,1.95,7.6,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,13,6,45,34.0,3.0,1.85,2.75,3.0,0.0,0.0
2018,2,13,7,0,68.0,6.0,1.9,3.3,6.0,4.72,0.0
2018,2,13,7,15,242.5,17.5,2.15,4.1,35.5,13.77,0.0
2018,2,13,7,30,417.0,29.0,2.4,4.9,65.0,24.41,13.73
2018,2,13,7,45,519.0,36.0,2.7,5.7,109.5,33.01,23.81
2018,2,13,8,0,621.0,43.0,3.0,6.5,154.0,39.62,30.34
2018,2,13,8,15,680.5,48.0,2.9,7.15,202.5,44.3,34.88
2018,2,13,8,30,740.0,53.0,2.8,7.8,251.0,49.06,39.31
2018,2,13,8,45,777.0,57.0,2.75,8.45,297.5,52.78,42.63
2018,2,13,9,0,814.0,61.0,2.7,9.1,344.0,56.49,45.86
2018,2,13,9,15,841.5,63.0,2.5,9.85,387.5,58.54,47.48
2018,2,13,9,30,869.0,65.0,2.3,10.6,431.0,66.53,54.39
2018,2,13,9,45,889.0,66.5,2.1,11.35,470.0,68.66,55.99
2018,2,13,10,0,909.0,68.0,1.9,12.1,509.0,70.7,57.5
2018,2,13,10,15,921.0,70.0,1.75,12.6,541.0,72.83,59.13
2018,2,13,10,30,933.0,72.0,1.6,13.1,573.0,74.86,60.67
2018,2,13,10,45,940.5,73.0,1.45,13.6,598.0,76.05,61.47
2018,2,13,11,0,948.0,74.0,1.3,14.1,623.0,130.08,73.03
2018,2,13,11,15,953.5,75.0,1.15,14.45,641.0,190.35,110.46
2018,2,13,11,30,959.0,76.0,1.0,14.8,659.0,250.41,158.16
2018,2,13,11,45,962.0,76.5,0.9,15.1,669.0,308.99,209.05
2018,2,13,12,0,965.0,77.0,0.8,15.4,679.0,366.57,260.03
2018,2,13,12,15,965.5,77.0,0.75,15.6,681.0,421.59,308.67
2018,2,13,12,30,966.0,77.0,0.7,15.8,683.0,474.86,354.65
2018,2,13,12,45,964.5,76.5,0.65,16.0,676.5,524.77,396.59
2018,2,13,13,0,963.0,76.0,0.6,16.2,670.0,572.3,435.25
2018,2,13,13,15,958.0,76.0,0.65,16.25,656.0,615.78,471.01
2018,2,13,13,30,953.0,76.0,0.7,16.3,642.0,656.25,503.75
2018,2,13,13,45,945.0,75.0,0.75,16.3,619.5,690.64,531.63
2018,2,13,14,0,937.0,74.0,0.8,16.3,597.0,721.5,556.57
2018,2,13,14,15,925.5,73.0,0.85,16.2,568.0,746.3,576.61
2018,2,13,14,30,914.0,72.0,0.9,16.1,539.0,767.27,592.9
2018,2,13,14,45,897.0,70.5,0.95,16.0,503.0,779.65,603.37
2018,2,13,15,0,880.0,69.0,1.0,15.9,467.0,787.98,611.25
2018,2,13,15,15,858.0,66.5,1.0,15.9,426.0,795.3,617.58
2018,2,13,15,30,836.0,64.0,1.0,15.9,385.0,790.62,615.45
2018,2,13,15,45,764.5,65.5,0.85,15.05,332.0,745.76,584.61
2018,2,13,16,0,693.0,67.0,0.7,14.2,279.0,702.49,554.36
2018,2,13,16,15,618.0,62.5,0.8,13.45,228.5,639.83,511.53
2018,2,13,16,30,543.0,58.0,0.9,12.7,178.0,574.08,463.59
2018,2,13,16,45,492.5,48.0,1.0,11.95,137.0,519.88,420.83
2018,2,13,17,0,442.0,38.0,1.1,11.2,96.0,464.45,371.88
2018,2,13,17,15,299.5,27.5,1.1,10.95,59.5,331.7,234.21
2018,2,13,17,30,157.0,17.0,1.1,10.7,23.0,138.83,0.0
2018,2,13,17,45,78.5,8.5,1.15,10.45,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,14,6,45,29.0,3.5,1.0,5.5,3.5,0.0,0.0
2018,2,14,7,0,58.0,7.0,1.0,5.6,7.0,5.51,0.0
2018,2,14,7,15,194.5,19.0,1.15,6.35,34.0,15.75,0.0
2018,2,14,7,30,331.0,31.0,1.3,7.1,61.0,25.75,15.2
2018,2,14,7,45,350.5,44.5,1.4,7.85,93.5,36.39,26.7
2018,2,14,8,0,370.0,58.0,1.5,8.6,126.0,43.92,34.02
2018,2,14,8,15,533.0,58.0,1.6,9.05,186.5,47.2,37.28
2018,2,14,8,30,696.0,58.0,1.7,9.5,247.0,52.64,42.3
2018,2,14,8,45,556.5,86.5,1.75,9.95,254.5,67.73,55.88
2018,2,14,9,0,417.0,115.0,1.8,10.4,262.0,81.75,68.28
2018,2,14,9,15,337.0,141.0,1.85,10.9,269.0,98.44,82.85
2018,2,14,9,30,257.0,167.0,1.9,11.4,276.0,112.15,94.58
2018,2,14,9,45,186.0,183.5,1.95,11.9,266.0,123.93,104.48
2018,2,14,10,0,115.0,200.0,2.0,12.4,256.0,131.87,110.94
2018,2,14,10,15,79.0,201.5,2.2,13.1,241.0,137.24,115.08
2018,2,14,10,30,43.0,203.0,2.4,13.8,226.0,138.01,115.24
2018,2,14,10,45,98.5,229.0,2.6,14.55,285.5,153.82,128.27
2018,2,14,11,0,154.0,255.0,2.8,15.3,345.0,177.4,136.25
2018,2,14,11,15,261.5,253.5,2.9,15.6,411.5,203.68,150.8
2018,2,14,11,30,369.0,252.0,3.0,15.9,478.0,247.19,181.02
2018,2,14,11,45,482.0,221.0,3.1,16.25,521.0,284.39,208.46
2018,2,14,12,0,595.0,190.0,3.2,16.6,564.0,335.67,249.34
2018,2,14,12,15,702.0,157.5,3.3,16.65,600.0,389.76,294.45
2018,2,14,12,30,809.0,125.0,3.4,16.7,636.0,452.9,347.47
2018,2,14,12,45,801.5,126.0,3.5,16.75,628.5,496.05,386.08
2018,2,14,13,0,794.0,127.0,3.6,16.8,621.0,536.61,421.81
2018,2,14,13,15,862.5,104.0,3.7,16.65,629.5,595.11,471.0
2018,2,14,13,30,931.0,81.0,3.8,16.5,638.0,651.0,517.92
2018,2,14,13,45,807.0,111.5,3.9,16.35,582.0,646.9,517.32
2018,2,14,14,0,683.0,142.0,4.0,16.2,526.0,630.26,506.5
2018,2,14,14,15,695.5,129.0,4.1,15.9,503.5,654.79,528.78
2018,2,14,14,30,708.0,116.0,4.2,15.6,481.0,676.67,548.78
2018,2,14,14,45,748.0,100.0,4.3,15.25,462.5,713.29,579.84
2018,2,14,15,0,788.0,84.0,4.4,14.9,444.0,743.95,605.46
2018,2,14,15,15,772.5,79.5,4.4,14.9,406.5,744.78,607.24
2018,2,14,15,30,757.0,75.0,4.4,14.9,369.0,741.81,606.23
2018,2,14,15,45,566.0,89.5,4.25,13.75,295.0,617.66,512.92
2018,2,14,16,0,375.0,104.0,4.1,12.6,221.0,475.18,400.39
2018,2,14,16,15,474.0,79.5,3.9,11.75,202.5,539.95,455.04
2018,2,14,16,30,573.0,55.0,3.7,10.9,184.0,597.48,499.6
2018,2,14,16,45,530.5,46.0,3.5,10.05,143.5,550.97,458.8
2018,2,14,17,0,488.0,37.0,3.3,9.2,103.0,503.04,412.96
2018,2,14,17,15,345.5,28.0,3.3,8.8,65.0,373.13,276.91
2018,2,14,17,30,203.0,19.0,3.3,8.4,27.0,177.79,0.0
2018,2,14,17,45,101.5,9.5,3.3,8.0,13.5,7.47,0.0
2018,2,14,18,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,15,6,45,39.0,4.0,2.8,3.25,4.0,0.0,0.0
2018,2,15,7,0,78.0,8.0,3.0,3.6,8.0,6.29,0.0
2018,2,15,7,15,264.5,19.0,3.2,4.2,40.5,15.83,0.0
2018,2,15,7,30,451.0,30.0,3.4,4.8,73.0,25.32,15.42
2018,2,15,7,45,552.5,36.0,3.65,5.4,119.0,33.15,24.12
2018,2,15,8,0,654.0,42.0,3.9,6.0,165.0,38.99,29.92
2018,2,15,8,15,713.5,46.5,3.95,6.7,214.5,43.38,34.14
2018,2,15,8,30,773.0,51.0,4.0,7.4,264.0,47.84,38.26
2018,2,15,8,45,813.0,54.5,4.1,8.1,313.0,51.32,41.35
2018,2,15,9,0,853.0,58.0,4.2,8.8,362.0,59.76,48.85
2018,2,15,9,15,879.5,59.5,4.25,9.4,406.5,62.25,50.87
2018,2,15,9,30,906.0,61.0,4.3,10.0,451.0,64.64,52.79
2018,2,15,9,45,925.5,62.0,4.4,10.65,490.5,66.48,54.16
2018,2,15,10,0,945.0,63.0,4.5,11.3,530.0,68.24,55.46
2018,2,15,10,15,959.5,64.5,4.5,11.85,564.0,70.15,56.91
2018,2,15,10,30,974.0,66.0,4.5,12.4,598.0,71.99,58.29
2018,2,15,10,45,985.5,66.0,4.55,12.9,625.0,72.67,58.67
2018,2,15,11,0,997.0,66.0,4.6,13.4,652.0,133.51,73.03
2018,2,15,11,15,1003.0,66.5,4.65,13.75,670.5,196.31,113.89
2018,2,15,11,30,1009.0,67.0,4.7,14.1,689.0,258.87,165.48
2018,2,15,11,45,1012.0,66.5,4.7,14.45,699.0,319.38,220.16
2018,2,15,12,0,1015.0,66.0,4.7,14.8,709.0,378.75,275.24
2018,2,15,12,15,1015.0,66.5,4.7,14.95,711.0,436.49,328.96
2018,2,15,12,30,1015.0,67.0,4.7,15.1,713.0,492.35,380.14
2018,2,15,12,45,1013.0,67.5,4.7,15.25,707.0,545.17,427.65
2018,2,15,13,0,1011.0,68.0,4.7,15.4,701.0,595.49,471.91
2018,2,15,13,15,1006.5,68.0,4.65,15.45,686.5,641.22,511.5
2018,2,15,13,30,1002.0,68.0,4.6,15.5,672.0,683.85,547.71
2018,2,15,13,45,994.0,67.5,4.55,15.5,649.0,720.43,578.64
2018,2,15,14,0,986.0,67.0,4.5,15.5,626.0,753.36,606.21
2018,2,15,14,15,974.5,65.0,4.4,15.4,595.0,778.36,626.01
2018,2,15,14,30,963.0,63.0,4.3,15.3,564.0,799.26,642.2
2018,2,15,14,45,947.0,62.0,4.2,15.15,527.0,813.85,654.0
2018,2,15,15,0,931.0,61.0,4.1,15.0,490.0,824.29,663.0
2018,2,15,15,15,910.5,59.0,4.1,15.0,448.0,825.74,665.47
2018,2,15,15,30,890.0,57.0,4.1,15.0,406.0,823.11,664.91
2018,2,15,15,45,817.5,59.5,3.2,14.0,351.0,787.86,637.79
2018,2,15,16,0,745.0,62.0,2.3,13.0,296.0,738.86,598.9
2018,2,15,16,15,666.0,58.5,2.15,11.85,243.0,679.25,555.54
2018,2,15,16,30,587.0,55.0,2.0,10.7,190.0,611.27,503.47
2018,2,15,16,45,549.5,46.0,1.85,9.55,149.0,568.73,468.04
2018,2,15,17,0,512.0,37.0,1.7,8.4,108.0,524.65,426.78
2018,2,15,17,15,360.5,28.0,1.75,8.05,68.0,386.61,291.41
2018,2,15,17,30,209.0,19.0,1.8,7.7,28.0,221.66,0.0
2018,2,15,17,45,104.5,9.5,1.8,7.3,14.0,90.06,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,16,6,45,54.0,4.5,0.95,3.85,5.0,0.0,0.0
2018,2,16,7,0,108.0,9.0,0.9,4.2,10.0,7.08,0.0
2018,2,16,7,15,278.0,19.5,1.1,4.85,42.0,16.24,0.0
2018,2,16,7,30,448.0,30.0,1.3,5.5,74.0,25.27,15.71
2018,2,16,7,45,543.5,37.0,1.5,6.15,120.0,33.96,24.88
2018,2,16,8,0,639.0,44.0,1.7,6.8,166.0,40.59,31.34
2018,2,16,8,15,695.5,48.5,1.75,7.55,214.5,44.86,35.43
2018,2,16,8,30,752.0,53.0,1.8,8.3,263.0,49.22,39.41
2018,2,16,8,45,787.5,56.5,1.85,9.0,310.0,52.56,42.35
2018,2,16,9,0,823.0,60.0,1.9,9.7,357.0,55.9,45.19
2018,2,16,9,15,848.5,62.0,1.9,10.3,400.5,63.58,51.89
2018,2,16,9,30,874.0,64.0,1.9,10.9,444.0,66.24,54.01
2018,2,16,9,45,892.5,66.0,1.95,11.5,483.0,68.67,55.91
2018,2,16,10,0,911.0,68.0,2.0,12.1,522.0,71.01,57.71
2018,2,16,10,15,924.5,69.5,2.0,12.6,555.0,72.82,59.06
2018,2,16,10,30,938.0,71.0,2.0,13.1,588.0,74.55,60.33
2018,2,16,10,45,946.5,72.5,2.05,13.55,614.0,76.81,62.09
2018,2,16,11,0,955.0,74.0,2.1,14.0,640.0,138.12,77.1
2018,2,16,11,15,960.5,75.0,2.1,14.3,658.0,199.04,117.04
2018,2,16,11,30,966.0,76.0,2.1,14.6,676.0,259.73,166.7
2018,2,16,11,45,969.0,76.0,2.1,14.95,686.0,318.54,218.97
2018,2,16,12,0,972.0,76.0,2.1,15.3,696.0,376.3,271.38
2018,2,16,12,15,972.5,76.5,2.15,15.5,698.0,432.27,322.19
2018,2,16,12,30,973.0,77.0,2.2,15.7,700.0,486.5,370.52
2018,2,16,12,45,971.0,76.5,2.3,15.95,693.5,536.68,414.61
2018,2,16,13,0,969.0,76.0,2.4,16.2,687.0,584.39,455.62
2018,2,16,13,15,964.5,75.5,2.45,16.3,672.5,628.03,492.58
2018,2,16,13,30,960.0,75.0,2.5,16.4,658.0,668.65,526.39
2018,2,16,13,45,952.5,74.0,2.55,16.5,636.0,703.63,555.37
2018,2,16,14,0,945.0,73.0,2.6,16.6,614.0,735.09,581.26
2018,2,16,14,15,925.0,73.5,2.55,16.5,581.0,755.65,597.61
2018,2,16,14,30,905.0,74.0,2.5,16.4,548.0,771.94,610.27
2018,2,16,14,45,897.5,70.5,2.45,16.35,514.5,788.99,623.5
2018,2,16,15,0,890.0,67.0,2.4,16.3,481.0,802.28,634.06
2018,2,16,15,15,869.0,64.5,2.4,16.3,439.5,802.1,635.24
2018,2,16,15,30,848.0,62.0,2.4,16.3,398.0,806.55,639.83
2018,2,16,15,45,789.0,62.5,1.75,15.3,347.0,770.57,611.81
2018,2,16,16,0,730.0,63.0,1.1,14.3,296.0,729.95,578.8
2018,2,16,16,15,628.0,62.5,1.1,13.6,240.5,654.6,525.4
2018,2,16,16,30,526.0,62.0,1.1,12.9,185.0,570.18,462.66
2018,2,16,16,45,426.0,52.5,1.15,12.25,137.0,474.11,387.61
2018,2,16,17,0,326.0,43.0,1.2,11.6,89.0,377.33,307.49
2018,2,16,17,15,283.0,31.5,1.15,11.45,60.5,326.91,248.32
2018,2,16,17,30,240.0,20.0,1.1,11.3,32.0,250.42,0.0
2018,2,16,17,45,120.0,10.0,1.1,11.2,16.0,103.02,0.0
2018,2,16,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,6,45,51.0,5.0,0.7,7.5,5.5,0.0,0.0
2018,2,17,7,0,102.0,10.0,0.7,7.6,11.0,7.87,0.0
2018,2,17,7,15,266.0,21.0,0.7,8.25,43.5,17.47,0.0
2018,2,17,7,30,430.0,32.0,0.7,8.9,76.0,26.84,17.08
2018,2,17,7,45,524.5,39.5,0.75,9.55,122.0,33.16,23.9
2018,2,17,8,0,619.0,47.0,0.8,10.2,168.0,42.99,33.12
2018,2,17,8,15,676.0,51.5,0.75,10.8,216.0,47.15,37.07
2018,2,17,8,30,733.0,56.0,0.7,11.4,264.0,51.41,40.93
2018,2,17,8,45,769.5,59.5,0.6,11.95,311.0,54.66,43.76
2018,2,17,9,0,806.0,63.0,0.5,12.5,358.0,57.93,46.52
2018,2,17,9,15,833.5,65.0,0.5,13.05,401.5,59.93,48.08
2018,2,17,9,30,861.0,67.0,0.5,13.6,445.0,68.15,55.1
2018,2,17,9,45,880.5,68.0,0.45,14.15,483.5,69.88,56.34
2018,2,17,10,0,900.0,69.0,0.4,14.7,522.0,71.53,57.51
2018,2,17,10,15,912.5,70.5,0.35,15.25,554.0,73.29,58.78
2018,2,17,10,30,925.0,72.0,0.3,15.8,586.0,74.97,59.96
2018,2,17,10,45,933.5,73.0,0.3,16.35,611.5,79.31,63.45
2018,2,17,11,0,942.0,74.0,0.3,16.9,637.0,139.6,76.69
2018,2,17,11,15,948.0,74.5,0.4,17.5,655.0,199.53,115.37
2018,2,17,11,30,954.0,75.0,0.5,18.1,673.0,259.28,162.98
2018,2,17,11,45,957.0,75.0,0.6,18.7,682.5,317.43,213.08
2018,2,17,12,0,960.0,75.0,0.7,19.3,692.0,374.55,263.14
2018,2,17,12,15,960.5,75.5,0.75,19.5,694.0,429.9,311.52
2018,2,17,12,30,961.0,76.0,0.8,19.7,696.0,483.52,357.44
2018,2,17,12,45,959.0,75.5,0.9,19.85,689.5,533.1,399.58
2018,2,17,13,0,957.0,75.0,1.0,20.0,683.0,580.24,438.83
2018,2,17,13,15,952.5,74.5,1.05,20.05,668.5,623.34,473.95
2018,2,17,13,30,948.0,74.0,1.1,20.1,654.0,663.43,506.09
2018,2,17,13,45,941.0,73.0,1.2,20.1,632.0,698.24,534.46
2018,2,17,14,0,934.0,72.0,1.3,20.1,610.0,729.59,560.0
2018,2,17,14,15,923.5,70.0,1.35,19.95,580.5,753.75,578.85
2018,2,17,14,30,913.0,68.0,1.4,19.8,551.0,774.05,594.67
2018,2,17,14,45,897.5,67.0,1.45,19.65,515.5,787.82,606.14
2018,2,17,15,0,882.0,66.0,1.5,19.5,480.0,797.64,615.05
2018,2,17,15,15,861.5,63.5,1.5,19.5,439.0,797.59,616.3
2018,2,17,15,30,841.0,61.0,1.5,19.5,398.0,793.59,614.86
2018,2,17,15,45,810.5,58.0,1.3,18.35,352.5,785.54,610.8
2018,2,17,16,0,780.0,55.0,1.1,17.2,307.0,764.9,597.19
2018,2,17,16,15,734.0,51.5,1.2,16.05,259.0,726.73,573.73
2018,2,17,16,30,688.0,48.0,1.3,14.9,211.0,685.2,545.72
2018,2,17,16,45,617.0,42.5,1.35,13.75,164.0,616.9,494.29
2018,2,17,17,0,546.0,37.0,1.4,12.6,117.0,546.09,436.38
2018,2,17,17,15,395.0,28.5,1.55,12.15,75.0,417.9,318.9
2018,2,17,17,30,244.0,20.0,1.7,11.7,33.0,257.24,0.0
2018,2,17,17,45,122.0,10.0,1.9,11.25,16.5,104.95,0.0
2018,2,17,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,18,6,45,24.5,3.5,3.75,8.15,4.0,0.0,0.0
2018,2,18,7,0,49.0,7.0,3.9,8.4,8.0,5.51,0.0
2018,2,18,7,15,239.0,20.5,4.2,8.7,44.0,16.91,0.0
2018,2,18,7,30,429.0,34.0,4.5,9.0,80.0,28.47,18.62
2018,2,18,7,45,526.0,41.5,4.85,9.35,127.0,34.76,25.32
2018,2,18,8,0,623.0,49.0,5.2,9.7,174.0,41.22,31.55
2018,2,18,8,15,421.0,72.0,5.3,10.0,166.0,54.1,43.41
2018,2,18,8,30,219.0,95.0,5.4,10.3,158.0,68.15,56.15
2018,2,18,8,45,256.5,113.0,5.5,10.6,199.0,80.06,66.8
2018,2,18,9,0,294.0,131.0,5.6,10.9,240.0,91.72,77.06
2018,2,18,9,15,462.0,122.5,5.6,11.2,317.0,86.5,72.15
2018,2,18,9,30,630.0,114.0,5.6,11.5,394.0,84.98,70.54
2018,2,18,9,45,763.5,95.5,5.6,11.8,463.0,74.23,60.74
2018,2,18,10,0,897.0,77.0,5.6,12.1,532.0,76.83,62.83
2018,2,18,10,15,917.5,76.0,5.65,12.35,566.5,77.09,62.86
2018,2,18,10,30,938.0,75.0,5.7,12.6,601.0,77.3,62.86
2018,2,18,10,45,945.5,76.5,5.7,12.8,626.5,84.53,69.04
2018,2,18,11,0,953.0,78.0,5.7,13.0,652.0,145.97,82.68
2018,2,18,11,15,957.5,79.5,5.8,13.15,670.0,207.24,124.85
2018,2,18,11,30,962.0,81.0,5.9,13.3,688.0,268.2,176.43
2018,2,18,11,45,963.0,82.5,6.0,13.4,698.0,327.68,231.08
2018,2,18,12,0,964.0,84.0,6.1,13.5,708.0,385.98,285.94
2018,2,18,12,15,956.0,87.0,6.25,13.45,707.0,440.71,338.06
2018,2,18,12,30,948.0,90.0,6.4,13.4,706.0,492.96,387.26
2018,2,18,12,45,929.5,95.0,6.55,13.3,694.5,539.24,430.76
2018,2,18,13,0,911.0,100.0,6.7,13.2,683.0,581.82,470.19
2018,2,18,13,15,907.5,98.5,6.85,12.95,669.0,623.35,508.25
2018,2,18,13,30,904.0,97.0,7.0,12.7,655.0,662.02,543.42
2018,2,18,13,45,873.5,102.0,7.1,12.45,626.0,692.0,570.73
2018,2,18,14,0,843.0,107.0,7.2,12.2,597.0,712.5,590.25
2018,2,18,14,15,866.0,96.5,7.2,11.85,578.5,750.9,624.36
2018,2,18,14,30,889.0,86.0,7.2,11.5,560.0,786.89,654.56
2018,2,18,14,45,735.5,100.5,7.2,11.15,475.5,714.45,599.23
2018,2,18,15,0,582.0,115.0,7.2,10.8,391.0,629.16,532.68
2018,2,18,15,15,548.0,108.0,7.2,10.8,350.0,609.1,517.93
2018,2,18,15,30,514.0,101.0,7.2,10.8,309.0,585.28,499.61
2018,2,18,15,45,611.0,87.0,6.9,10.0,306.5,661.03,563.65
2018,2,18,16,0,708.0,73.0,6.6,9.2,304.0,735.02,624.94
2018,2,18,16,15,612.5,68.5,6.3,8.75,246.5,653.43,558.62
2018,2,18,16,30,517.0,64.0,6.0,8.3,189.0,568.61,488.03
2018,2,18,16,45,514.0,54.5,5.75,7.8,155.5,554.63,473.54
2018,2,18,17,0,511.0,45.0,5.5,7.3,122.0,538.26,453.11
2018,2,18,17,15,373.0,35.0,5.4,7.0,80.0,406.74,327.1
2018,2,18,17,30,235.0,25.0,5.3,6.7,38.0,253.64,9.75
2018,2,18,17,45,117.5,12.5,5.2,6.4,19.0,103.67,0.0
2018,2,18,18,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,5.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.35,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,4.15,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,6,45,43.0,6.0,2.45,2.55,6.5,0.0,0.0
2018,2,19,7,0,86.0,12.0,2.6,2.9,13.0,9.44,0.0
2018,2,19,7,15,248.5,24.5,2.85,3.4,48.0,20.33,3.17
2018,2,19,7,30,411.0,37.0,3.1,3.9,83.0,30.87,21.38
2018,2,19,7,45,516.0,44.0,3.3,4.45,130.5,36.69,27.68
2018,2,19,8,0,621.0,51.0,3.5,5.0,178.0,42.75,33.63
2018,2,19,8,15,681.5,55.5,3.45,5.45,228.0,50.51,40.94
2018,2,19,8,30,742.0,60.0,3.4,5.9,278.0,54.74,44.85
2018,2,19,8,45,782.0,63.0,3.35,6.4,326.0,57.58,47.35
2018,2,19,9,0,822.0,66.0,3.3,6.9,374.0,60.47,49.82
2018,2,19,9,15,849.5,68.0,3.15,7.2,418.5,62.44,51.43
2018,2,19,9,30,877.0,70.0,3.0,7.5,463.0,70.67,58.69
2018,2,19,9,45,897.5,70.5,2.9,7.8,502.0,72.09,59.73
2018,2,19,10,0,918.0,71.0,2.8,8.1,541.0,73.43,60.72
2018,2,19,10,15,930.0,72.5,2.7,8.25,574.0,75.17,62.1
2018,2,19,10,30,942.0,74.0,2.6,8.4,607.0,76.82,63.41
2018,2,19,10,45,951.0,75.0,2.5,8.6,633.0,86.42,71.77
2018,2,19,11,0,960.0,76.0,2.4,8.8,659.0,148.03,84.47
2018,2,19,11,15,965.0,77.0,2.35,8.9,677.0,209.44,127.48
2018,2,19,11,30,970.0,78.0,2.3,9.0,695.0,270.57,179.49
2018,2,19,11,45,971.0,78.5,2.3,9.1,704.0,329.71,233.76
2018,2,19,12,0,972.0,79.0,2.3,9.2,713.0,387.6,287.81
2018,2,19,12,15,971.5,80.0,2.35,9.35,715.0,443.86,340.0
2018,2,19,12,30,971.0,81.0,2.4,9.5,717.0,498.3,389.54
2018,2,19,12,45,957.5,84.5,2.4,9.6,707.0,546.63,432.99
2018,2,19,13,0,944.0,88.0,2.4,9.7,697.0,591.62,472.48
2018,2,19,13,15,900.5,99.5,2.45,9.7,670.0,623.24,500.87
2018,2,19,13,30,857.0,111.0,2.5,9.7,643.0,654.15,527.65
2018,2,19,13,45,703.0,146.5,2.55,9.7,573.0,628.47,509.7
2018,2,19,14,0,549.0,182.0,2.6,9.7,503.0,579.88,473.39
2018,2,19,14,15,477.0,188.5,2.55,9.65,458.0,558.88,458.32
2018,2,19,14,30,405.0,195.0,2.5,9.6,413.0,531.79,437.77
2018,2,19,14,45,604.5,140.5,2.5,9.55,442.0,657.37,540.57
2018,2,19,15,0,804.0,86.0,2.5,9.5,471.0,772.94,629.72
2018,2,19,15,15,798.5,79.5,2.5,9.5,434.0,779.82,635.25
2018,2,19,15,30,793.0,73.0,2.5,9.5,397.0,783.01,639.02
2018,2,19,15,45,797.5,65.5,2.1,9.15,360.0,789.84,643.08
2018,2,19,16,0,802.0,58.0,1.7,8.8,323.0,793.14,643.39
2018,2,19,16,15,724.5,56.0,1.55,8.05,268.0,729.4,596.24
2018,2,19,16,30,647.0,54.0,1.4,7.3,213.0,661.79,544.69
2018,2,19,16,45,536.0,49.0,1.25,6.6,161.0,568.39,470.31
2018,2,19,17,0,425.0,44.0,1.1,5.9,109.0,466.19,385.21
2018,2,19,17,15,302.0,33.0,1.15,5.5,71.0,347.56,278.38
2018,2,19,17,30,179.0,22.0,1.2,5.1,33.0,212.19,46.18
2018,2,19,17,45,89.5,11.0,1.2,4.75,16.5,80.38,0.0
2018,2,19,18,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-3.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,20,6,45,84.0,7.0,1.6,-1.65,9.0,0.0,0.0
2018,2,20,7,0,168.0,14.0,1.7,-1.0,18.0,11.02,0.0
2018,2,20,7,15,335.0,23.5,1.75,-0.3,54.5,19.65,5.35
2018,2,20,7,30,502.0,33.0,1.8,0.4,91.0,30.34,21.46
2018,2,20,7,45,425.0,42.0,1.9,1.1,107.5,34.41,26.06
2018,2,20,8,0,348.0,51.0,2.0,1.8,124.0,40.29,31.85
2018,2,20,8,15,180.0,75.5,1.85,2.8,114.0,55.05,45.63
2018,2,20,8,30,12.0,100.0,1.7,3.8,104.0,72.97,62.03
2018,2,20,8,45,34.0,124.0,1.55,4.75,136.5,87.36,74.9
2018,2,20,9,0,56.0,148.0,1.4,5.7,169.0,102.67,88.32
2018,2,20,9,15,88.0,172.5,1.3,6.4,210.0,118.05,101.62
2018,2,20,9,30,120.0,197.0,1.2,7.1,251.0,129.48,111.19
2018,2,20,9,45,184.5,210.0,1.1,7.75,301.5,138.35,118.39
2018,2,20,10,0,249.0,223.0,1.0,8.4,352.0,142.16,121.08
2018,2,20,10,15,336.0,219.0,1.05,8.75,404.0,141.7,120.28
2018,2,20,10,30,423.0,215.0,1.1,9.1,456.0,135.71,114.71
2018,2,20,10,45,543.0,187.0,1.15,9.4,510.0,129.5,98.91
2018,2,20,11,0,663.0,159.0,1.2,9.7,564.0,164.22,107.71
2018,2,20,11,15,728.5,142.5,1.25,9.9,599.5,209.61,136.97
2018,2,20,11,30,794.0,126.0,1.3,10.1,635.0,266.09,181.72
2018,2,20,11,45,852.5,113.0,1.3,10.25,666.5,323.09,230.43
2018,2,20,12,0,911.0,100.0,1.3,10.4,698.0,386.9,285.77
2018,2,20,12,15,934.0,93.5,1.35,10.5,708.0,443.59,336.46
2018,2,20,12,30,957.0,87.0,1.4,10.6,718.0,500.46,386.45
2018,2,20,12,45,955.5,86.5,1.45,10.75,711.5,550.57,430.24
2018,2,20,13,0,954.0,86.0,1.5,10.9,705.0,598.28,471.0
2018,2,20,13,15,949.5,85.0,1.55,10.85,690.0,641.2,507.47
2018,2,20,13,30,945.0,84.0,1.6,10.8,675.0,681.08,540.88
2018,2,20,13,45,936.5,83.5,1.65,10.8,652.5,715.65,569.62
2018,2,20,14,0,928.0,83.0,1.7,10.8,630.0,746.67,595.32
2018,2,20,14,15,916.5,81.0,1.7,10.7,599.5,770.27,613.8
2018,2,20,14,30,905.0,79.0,1.7,10.6,569.0,789.96,629.17
2018,2,20,14,45,869.0,81.5,1.75,10.5,527.5,799.65,637.99
2018,2,20,15,0,833.0,84.0,1.8,10.4,486.0,797.01,638.12
2018,2,20,15,15,636.5,111.0,1.8,10.4,403.0,689.88,560.52
2018,2,20,15,30,440.0,138.0,1.8,10.4,320.0,560.06,462.06
2018,2,20,15,45,291.5,136.5,1.65,9.85,251.5,421.53,353.1
2018,2,20,16,0,143.0,135.0,1.5,9.3,183.0,283.1,238.77
2018,2,20,16,15,109.5,108.5,1.35,8.6,142.0,226.5,192.17
2018,2,20,16,30,76.0,82.0,1.2,7.9,101.0,167.44,141.71
2018,2,20,16,45,58.5,63.5,1.1,7.25,76.0,132.63,111.21
2018,2,20,17,0,41.0,45.0,1.0,6.6,51.0,96.27,78.6
2018,2,20,17,15,28.5,30.0,1.0,6.25,33.5,54.89,41.03
2018,2,20,17,30,16.0,15.0,1.0,5.9,16.0,34.5,7.65
2018,2,20,17,45,8.0,7.5,1.0,5.6,8.0,12.33,0.0
2018,2,20,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,67.0,7.0,0.85,3.35,8.5,0.0,0.0
2018,2,21,7,0,134.0,14.0,0.9,3.4,17.0,11.02,0.0
2018,2,21,7,15,290.0,25.0,1.05,3.7,53.0,20.75,7.61
2018,2,21,7,30,446.0,36.0,1.2,4.0,89.0,30.08,21.07
2018,2,21,7,45,539.0,42.5,1.35,4.3,136.5,35.57,26.84
2018,2,21,8,0,632.0,49.0,1.5,4.6,184.0,44.72,35.6
2018,2,21,8,15,688.0,53.5,1.55,5.3,233.5,48.89,39.55
2018,2,21,8,30,744.0,58.0,1.6,6.0,283.0,53.14,43.4
2018,2,21,8,45,782.5,61.0,1.6,6.7,331.5,56.02,45.89
2018,2,21,9,0,821.0,64.0,1.6,7.4,380.0,58.95,48.33
2018,2,21,9,15,846.5,67.0,1.6,7.95,424.5,61.66,50.56
2018,2,21,9,30,872.0,70.0,1.6,8.5,469.0,70.77,58.5
2018,2,21,9,45,891.5,71.5,1.6,9.05,508.5,72.81,60.04
2018,2,21,10,0,911.0,73.0,1.6,9.6,548.0,74.76,61.49
2018,2,21,10,15,923.5,75.0,1.55,9.95,581.5,76.8,63.07
2018,2,21,10,30,936.0,77.0,1.5,10.3,615.0,78.74,64.58
2018,2,21,10,45,944.0,78.0,1.5,10.65,640.5,93.65,62.93
2018,2,21,11,0,952.0,79.0,1.5,11.0,666.0,154.97,88.24
2018,2,21,11,15,957.0,80.0,1.55,11.2,684.0,216.13,131.67
2018,2,21,11,30,962.0,81.0,1.6,11.4,702.0,277.01,183.24
2018,2,21,11,45,963.5,82.5,1.6,11.6,712.0,336.78,237.17
2018,2,21,12,0,965.0,84.0,1.6,11.8,722.0,395.43,290.65
2018,2,21,12,15,965.0,84.5,1.75,11.9,724.0,451.33,341.78
2018,2,21,12,30,965.0,85.0,1.9,12.0,726.0,505.43,390.43
2018,2,21,12,45,962.5,84.5,2.0,12.1,719.0,555.41,434.56
2018,2,21,13,0,960.0,84.0,2.1,12.2,712.0,602.88,475.62
2018,2,21,13,15,955.0,84.0,2.15,12.2,697.5,646.68,512.82
2018,2,21,13,30,950.0,84.0,2.2,12.2,683.0,687.44,546.89
2018,2,21,13,45,941.5,83.0,2.2,12.25,660.0,721.68,575.09
2018,2,21,14,0,933.0,82.0,2.2,12.3,637.0,752.33,600.13
2018,2,21,14,15,920.5,81.5,2.15,12.15,607.0,776.93,618.98
2018,2,21,14,30,908.0,81.0,2.1,12.0,577.0,797.63,634.88
2018,2,21,14,45,890.5,79.5,2.0,11.9,540.0,809.36,643.83
2018,2,21,15,0,873.0,78.0,1.9,11.8,503.0,825.45,656.05
2018,2,21,15,15,847.0,76.0,1.9,11.8,460.0,821.67,654.69
2018,2,21,15,30,821.0,74.0,1.9,11.8,417.0,813.55,650.4
2018,2,21,15,45,704.0,80.0,1.45,11.15,351.0,738.58,594.13
2018,2,21,16,0,587.0,86.0,1.0,10.5,285.0,653.71,529.65
2018,2,21,16,15,620.0,73.0,1.0,9.9,255.0,671.98,545.6
2018,2,21,16,30,653.0,60.0,1.0,9.3,225.0,687.03,556.64
2018,2,21,16,45,527.0,55.0,0.95,8.7,170.0,571.92,467.48
2018,2,21,17,0,401.0,50.0,0.9,8.1,115.0,454.91,373.4
2018,2,21,17,15,280.5,37.0,0.95,7.65,75.0,333.83,268.78
2018,2,21,17,30,160.0,24.0,1.0,7.2,35.0,204.4,92.94
2018,2,21,17,45,90.5,13.5,1.1,6.8,18.5,83.65,0.0
2018,2,21,18,0,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,1.25,5.9,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,22,6,45,80.0,7.5,2.85,3.1,10.0,0.0,0.0
