Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,7,0,160.0,15.0,3.0,3.6,20.0,11.8,0.0
2018,2,22,7,15,324.5,25.0,3.2,4.15,58.0,20.8,8.93
2018,2,22,7,30,489.0,35.0,3.4,4.7,96.0,29.44,20.51
2018,2,22,7,45,576.5,41.5,3.6,5.25,144.5,38.01,28.95
2018,2,22,8,0,664.0,48.0,3.8,5.8,193.0,44.15,34.89
2018,2,22,8,15,716.0,52.0,3.85,6.4,242.5,47.97,38.51
2018,2,22,8,30,768.0,56.0,3.9,7.0,292.0,51.87,42.04
2018,2,22,8,45,802.5,59.0,3.95,7.65,340.0,54.79,44.55
2018,2,22,9,0,837.0,62.0,4.0,8.3,388.0,57.72,47.02
2018,2,22,9,15,860.5,65.0,4.0,8.75,432.5,66.51,54.74
2018,2,22,9,30,884.0,68.0,4.0,9.2,477.0,69.76,57.41
2018,2,22,9,45,900.5,70.0,4.0,9.7,516.0,72.09,59.23
2018,2,22,10,0,917.0,72.0,4.0,10.2,555.0,74.32,60.96
2018,2,22,10,15,924.0,74.5,4.05,10.45,586.0,76.55,62.74
2018,2,22,10,30,931.0,77.0,4.1,10.7,617.0,78.68,64.44
2018,2,22,10,45,928.0,81.0,4.2,10.95,638.5,97.74,64.58
2018,2,22,11,0,925.0,85.0,4.3,11.2,660.0,159.11,92.32
2018,2,22,11,15,921.5,88.5,4.5,11.25,674.5,219.23,136.59
2018,2,22,11,30,918.0,92.0,4.7,11.3,689.0,278.22,188.09
2018,2,22,11,45,758.5,147.5,4.9,11.35,645.5,324.1,237.32
2018,2,22,12,0,599.0,203.0,5.1,11.4,602.0,361.2,277.59
2018,2,22,12,15,392.0,209.5,5.25,11.25,471.0,322.93,255.59
2018,2,22,12,30,185.0,216.0,5.4,11.1,340.0,258.86,208.69
2018,2,22,12,45,94.5,171.0,5.55,11.0,234.5,187.99,152.19
2018,2,22,13,0,4.0,126.0,5.7,10.9,129.0,99.61,78.65
2018,2,22,13,15,20.5,155.5,5.75,10.7,168.5,138.3,111.53
2018,2,22,13,30,37.0,185.0,5.8,10.5,208.0,176.4,143.91
2018,2,22,13,45,230.0,171.0,5.9,10.3,309.0,319.72,266.99
2018,2,22,14,0,423.0,157.0,6.0,10.1,410.0,472.1,395.84
2018,2,22,14,15,383.0,162.0,5.95,9.95,383.0,467.92,393.03
2018,2,22,14,30,343.0,167.0,5.9,9.8,356.0,460.08,387.4
2018,2,22,14,45,368.5,145.5,5.9,9.6,337.0,472.46,400.13
2018,2,22,15,0,394.0,124.0,5.9,9.4,318.0,482.95,411.36
2018,2,22,15,15,448.0,124.5,5.9,9.4,327.5,541.62,461.62
2018,2,22,15,30,502.0,125.0,5.9,9.4,337.0,600.51,511.58
2018,2,22,15,45,531.0,106.5,5.65,8.95,308.5,623.01,531.21
2018,2,22,16,0,560.0,88.0,5.4,8.5,280.0,634.68,541.63
2018,2,22,16,15,591.0,74.5,5.15,8.1,250.5,650.68,554.78
2018,2,22,16,30,622.0,61.0,4.9,7.7,221.0,663.51,563.97
2018,2,22,16,45,541.0,55.0,4.65,7.3,173.0,585.86,498.15
2018,2,22,17,0,460.0,49.0,4.4,6.9,125.0,506.24,427.95
2018,2,22,17,15,323.0,38.0,4.3,6.55,82.5,373.25,308.56
2018,2,22,17,30,186.0,27.0,4.2,6.2,40.0,234.14,127.67
2018,2,22,17,45,100.0,14.5,4.05,5.9,21.0,92.39,0.0
2018,2,22,18,0,14.0,2.0,3.9,5.6,2.0,0.0,0.0
2018,2,22,18,15,7.0,1.0,3.75,5.35,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,4.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,4.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,3.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,0.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-1.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,2,23,6,45,110.0,9.0,1.75,-0.35,12.5,0.0,0.0
2018,2,23,7,0,220.0,18.0,1.9,0.4,25.0,14.16,0.0
2018,2,23,7,15,380.0,26.5,2.3,1.2,64.5,22.21,11.18
2018,2,23,7,30,540.0,35.0,2.7,2.0,104.0,32.25,23.41
2018,2,23,7,45,622.0,40.5,3.1,2.85,153.5,37.46,28.8
2018,2,23,8,0,704.0,46.0,3.5,3.7,203.0,42.85,34.02
2018,2,23,8,15,753.0,50.5,3.85,4.3,254.0,47.18,38.11
2018,2,23,8,30,802.0,55.0,4.2,4.9,305.0,51.54,42.08
2018,2,23,8,45,834.0,58.5,4.55,5.5,354.0,54.89,45.02
2018,2,23,9,0,866.0,62.0,4.9,6.1,403.0,63.74,52.9
2018,2,23,9,15,886.5,65.0,4.9,6.55,447.5,67.09,55.72
2018,2,23,9,30,907.0,68.0,4.9,7.0,492.0,70.31,58.39
2018,2,23,9,45,920.5,70.5,4.85,7.45,530.5,72.94,60.5
2018,2,23,10,0,934.0,73.0,4.8,7.9,569.0,75.44,62.49
2018,2,23,10,15,945.5,74.0,4.8,8.25,602.0,76.81,63.49
2018,2,23,10,30,957.0,75.0,4.8,8.6,635.0,78.11,64.44
2018,2,23,10,45,965.0,76.5,4.75,8.95,661.0,99.39,64.06
2018,2,23,11,0,973.0,78.0,4.7,9.3,687.0,162.43,93.26
2018,2,23,11,15,978.0,79.0,4.7,9.55,705.5,224.94,139.66
2018,2,23,11,30,983.0,80.0,4.7,9.8,724.0,287.15,194.03
2018,2,23,11,45,986.0,80.5,4.7,10.05,734.5,347.86,250.41
2018,2,23,12,0,989.0,81.0,4.7,10.3,745.0,407.52,306.48
2018,2,23,12,15,988.5,81.5,4.65,10.45,746.5,464.51,359.79
2018,2,23,12,30,988.0,82.0,4.6,10.6,748.0,519.61,410.29
2018,2,23,12,45,984.0,83.0,4.55,10.75,741.0,571.29,456.7
2018,2,23,13,0,980.0,84.0,4.5,10.9,734.0,620.35,499.67
2018,2,23,13,15,975.5,83.5,4.4,10.9,719.0,664.88,538.07
2018,2,23,13,30,971.0,83.0,4.3,10.9,704.0,706.33,573.08
2018,2,23,13,45,964.5,81.5,4.2,10.95,681.0,742.17,602.9
2018,2,23,14,0,958.0,80.0,4.1,11.0,658.0,774.45,629.2
2018,2,23,14,15,947.0,79.5,3.95,10.9,628.0,800.85,649.44
2018,2,23,14,30,936.0,79.0,3.8,10.8,598.0,823.34,666.81
2018,2,23,14,45,919.5,77.0,3.7,10.75,560.0,835.8,676.92
2018,2,23,15,0,903.0,75.0,3.6,10.7,522.0,844.05,684.08
2018,2,23,15,15,882.5,72.0,3.6,10.7,479.0,843.62,685.33
2018,2,23,15,30,862.0,69.0,3.6,10.7,436.0,848.12,690.33
2018,2,23,15,45,833.0,66.0,3.05,10.1,389.0,832.29,678.22
2018,2,23,16,0,804.0,63.0,2.5,9.5,342.0,812.39,662.33
2018,2,23,16,15,739.5,60.5,2.2,8.45,288.0,758.16,622.5
2018,2,23,16,30,675.0,58.0,1.9,7.4,234.0,700.03,578.12
2018,2,23,16,45,612.5,51.0,1.6,6.3,185.5,644.57,533.28
2018,2,23,17,0,550.0,44.0,1.3,5.2,137.0,579.62,477.61
2018,2,23,17,15,452.0,35.5,1.35,4.75,95.0,481.76,391.04
2018,2,23,17,30,354.0,27.0,1.4,4.3,53.0,373.86,225.53
2018,2,23,17,45,190.0,15.5,1.45,3.85,28.0,166.59,0.0
2018,2,23,18,0,26.0,4.0,1.5,3.4,3.0,0.0,0.0
2018,2,23,18,15,13.0,2.0,1.5,3.2,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-0.6,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,24,6,45,79.5,9.0,1.85,2.05,12.0,0.0,0.0
2018,2,24,7,0,159.0,18.0,1.9,2.9,24.0,14.16,0.0
2018,2,24,7,15,302.5,29.5,2.2,3.8,62.0,24.44,13.59
2018,2,24,7,30,446.0,41.0,2.5,4.7,100.0,34.08,24.88
2018,2,24,7,45,411.5,55.0,2.75,5.6,127.5,44.55,34.96
2018,2,24,8,0,377.0,69.0,3.0,6.5,155.0,51.62,41.67
2018,2,24,8,15,294.5,96.0,3.1,7.05,172.5,69.49,58.06
2018,2,24,8,30,212.0,123.0,3.2,7.6,190.0,85.35,72.36
2018,2,24,8,45,270.5,136.5,3.25,8.2,235.5,94.52,80.37
2018,2,24,9,0,329.0,150.0,3.3,8.8,281.0,103.6,88.14
2018,2,24,9,15,412.5,152.0,3.4,9.3,334.5,103.3,87.48
2018,2,24,9,30,496.0,154.0,3.5,9.8,388.0,105.28,88.85
2018,2,24,9,45,623.0,134.5,3.6,10.3,452.5,96.4,80.61
2018,2,24,10,0,750.0,115.0,3.7,10.8,517.0,85.27,70.45
2018,2,24,10,15,702.0,135.5,3.8,11.15,529.5,96.24,79.86
2018,2,24,10,30,654.0,156.0,3.9,11.5,542.0,106.85,88.88
2018,2,24,10,45,690.0,151.5,4.0,11.85,573.5,122.1,85.25
2018,2,24,11,0,726.0,147.0,4.1,12.2,605.0,171.39,108.75
2018,2,24,11,15,646.0,180.0,4.15,12.35,595.5,230.11,156.85
2018,2,24,11,30,566.0,213.0,4.2,12.5,586.0,277.87,201.06
2018,2,24,11,45,537.5,227.0,4.3,12.65,585.5,319.96,239.88
2018,2,24,12,0,509.0,241.0,4.4,12.8,585.0,358.78,275.96
2018,2,24,12,15,454.0,258.5,4.45,12.8,566.0,386.27,302.81
2018,2,24,12,30,399.0,276.0,4.5,12.8,547.0,402.93,319.9
2018,2,24,12,45,399.5,273.5,4.6,12.85,542.5,429.54,343.75
2018,2,24,13,0,400.0,271.0,4.7,12.9,538.0,455.09,366.38
2018,2,24,13,15,437.5,253.5,4.7,12.9,540.0,498.89,403.16
2018,2,24,13,30,475.0,236.0,4.7,12.9,542.0,535.32,434.11
2018,2,24,13,45,510.5,216.0,4.75,12.85,535.0,568.51,462.74
2018,2,24,14,0,546.0,196.0,4.8,12.8,528.0,601.27,491.06
2018,2,24,14,15,517.5,193.5,4.75,12.75,496.5,602.84,493.65
2018,2,24,14,30,489.0,191.0,4.7,12.7,465.0,600.57,493.21
2018,2,24,14,45,508.5,173.0,4.7,12.6,442.0,617.11,508.71
2018,2,24,15,0,528.0,155.0,4.7,12.5,419.0,631.45,522.49
2018,2,24,15,15,587.0,126.5,4.7,12.5,397.5,674.25,558.66
2018,2,24,15,30,646.0,98.0,4.7,12.5,376.0,706.3,584.78
2018,2,24,15,45,672.5,85.0,4.4,11.95,346.5,724.89,600.12
2018,2,24,16,0,699.0,72.0,4.1,11.4,317.0,740.22,612.55
2018,2,24,16,15,596.0,72.0,3.75,10.65,259.5,655.99,547.8
2018,2,24,16,30,493.0,72.0,3.4,9.9,202.0,567.98,478.34
2018,2,24,16,45,436.0,62.0,3.0,9.15,159.5,506.08,427.12
2018,2,24,17,0,379.0,52.0,2.6,8.4,117.0,442.67,371.85
2018,2,24,17,15,296.5,40.5,2.6,7.95,81.0,354.17,292.25
2018,2,24,17,30,214.0,29.0,2.6,7.5,45.0,265.81,173.05
2018,2,24,17,45,115.5,16.0,2.55,7.0,24.0,106.76,0.0
2018,2,24,18,0,17.0,3.0,2.5,6.5,3.0,0.0,0.0
2018,2,24,18,15,8.5,1.5,2.45,6.25,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,1.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,0.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-0.8,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,25,6,45,94.5,9.5,1.3,1.6,13.5,7.47,0.0
2018,2,25,7,0,189.0,19.0,1.3,2.4,27.0,14.95,0.0
2018,2,25,7,15,339.0,30.0,1.35,3.15,67.5,24.93,14.72
2018,2,25,7,30,489.0,41.0,1.4,3.9,108.0,34.27,25.26
2018,2,25,7,45,572.5,47.5,1.45,4.65,157.0,39.7,30.76
2018,2,25,8,0,656.0,54.0,1.5,5.4,206.0,45.28,36.11
2018,2,25,8,15,707.5,58.5,1.6,6.3,256.5,53.15,43.34
2018,2,25,8,30,759.0,63.0,1.7,7.2,307.0,57.28,46.96
2018,2,25,8,45,787.0,67.0,1.8,8.1,353.5,60.7,49.83
2018,2,25,9,0,815.0,71.0,1.9,9.0,400.0,64.08,52.59
2018,2,25,9,15,845.5,72.5,1.95,9.75,446.0,65.64,53.69
2018,2,25,9,30,876.0,74.0,2.0,10.5,492.0,67.26,54.83
2018,2,25,9,45,884.0,77.5,2.05,11.25,528.0,76.92,63.08
2018,2,25,10,0,892.0,81.0,2.1,12.0,564.0,79.8,65.26
2018,2,25,10,15,914.0,80.5,2.1,12.4,600.0,80.36,65.5
2018,2,25,10,30,936.0,80.0,2.1,12.8,636.0,80.88,65.73
2018,2,25,10,45,945.0,80.0,2.05,13.25,661.5,106.72,65.88
2018,2,25,11,0,954.0,80.0,2.0,13.7,687.0,167.88,95.4
2018,2,25,11,15,960.0,81.0,2.0,14.0,705.5,229.59,141.05
2018,2,25,11,30,966.0,82.0,2.0,14.3,724.0,291.14,193.6
2018,2,25,11,45,969.5,82.0,2.05,14.55,734.0,350.79,247.34
2018,2,25,12,0,973.0,82.0,2.1,14.8,744.0,409.43,300.5
2018,2,25,12,15,972.5,82.5,2.25,15.0,745.5,465.64,351.28
2018,2,25,12,30,972.0,83.0,2.4,15.2,747.0,519.98,399.4
2018,2,25,12,45,969.0,83.0,2.5,15.35,740.0,570.53,443.33
2018,2,25,13,0,966.0,83.0,2.6,15.5,733.0,618.51,484.13
2018,2,25,13,15,962.0,82.0,2.75,15.5,718.0,662.2,521.25
2018,2,25,13,30,958.0,81.0,2.9,15.5,703.0,702.83,555.38
2018,2,25,13,45,951.5,80.0,3.0,15.55,680.5,738.57,585.0
2018,2,25,14,0,945.0,79.0,3.1,15.6,658.0,770.81,611.04
2018,2,25,14,15,923.5,81.0,3.2,15.4,624.5,791.51,627.9
2018,2,25,14,30,902.0,83.0,3.3,15.2,591.0,807.86,641.86
2018,2,25,14,45,899.0,78.0,3.4,15.05,557.5,826.84,657.83
2018,2,25,15,0,896.0,73.0,3.5,14.9,524.0,842.06,671.22
2018,2,25,15,15,813.5,81.5,3.5,14.9,465.5,811.84,650.55
2018,2,25,15,30,731.0,90.0,3.5,14.9,407.0,772.06,622.87
2018,2,25,15,45,711.5,83.0,3.5,14.0,364.5,758.7,616.68
2018,2,25,16,0,692.0,76.0,3.5,13.1,322.0,741.78,607.18
2018,2,25,16,15,629.0,71.5,3.35,12.1,270.5,686.48,567.05
2018,2,25,16,30,566.0,67.0,3.2,11.1,219.0,628.12,522.97
2018,2,25,16,45,496.0,59.0,3.0,10.15,172.5,556.81,465.96
2018,2,25,17,0,426.0,51.0,2.8,9.2,126.0,483.93,404.58
2018,2,25,17,15,265.0,35.0,2.95,8.8,76.5,324.08,268.25
2018,2,25,17,30,104.0,19.0,3.1,8.4,27.0,151.11,102.2
2018,2,25,17,45,52.0,9.5,3.25,7.95,13.5,50.01,0.0
2018,2,25,18,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,7.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,7.75,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,7.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,3.65,7.95,2.0,1.57,0.0
2018,2,26,7,0,0.0,4.0,3.6,8.0,4.0,3.02,0.0
2018,2,26,7,15,0.0,13.0,3.65,8.05,13.0,9.87,2.46
2018,2,26,7,30,0.0,22.0,3.7,8.1,22.0,16.75,9.28
2018,2,26,7,45,0.0,21.5,3.75,8.15,21.5,16.35,9.19
2018,2,26,8,0,0.0,21.0,3.8,8.2,21.0,15.97,8.96
2018,2,26,8,15,10.5,46.5,3.9,8.35,50.0,36.25,27.57
2018,2,26,8,30,21.0,72.0,4.0,8.5,79.0,54.48,44.16
2018,2,26,8,45,56.0,102.5,4.05,8.7,124.5,75.49,63.07
2018,2,26,9,0,91.0,133.0,4.1,8.9,170.0,93.06,78.66
2018,2,26,9,15,82.5,152.5,4.15,9.2,189.0,107.91,91.61
2018,2,26,9,30,74.0,172.0,4.2,9.5,208.0,119.86,101.85
2018,2,26,9,45,167.5,203.0,4.25,9.85,292.5,135.12,114.9
2018,2,26,10,0,261.0,234.0,4.3,10.2,377.0,147.83,125.6
2018,2,26,10,15,433.0,205.5,4.25,10.4,458.5,130.4,109.98
2018,2,26,10,30,605.0,177.0,4.2,10.6,540.0,118.43,99.25
2018,2,26,10,45,756.5,135.5,4.15,10.75,608.0,120.18,80.11
2018,2,26,11,0,908.0,94.0,4.1,10.9,676.0,174.9,103.86
2018,2,26,11,15,902.0,99.5,4.0,11.1,690.5,235.21,150.4
2018,2,26,11,30,896.0,105.0,3.9,11.3,705.0,294.19,202.4
2018,2,26,11,45,694.0,174.5,3.85,11.5,643.0,334.96,248.08
2018,2,26,12,0,492.0,244.0,3.8,11.7,581.0,358.64,277.04
2018,2,26,12,15,432.0,264.5,3.7,11.75,561.0,385.08,302.71
2018,2,26,12,30,372.0,285.0,3.6,11.8,541.0,400.42,318.24
2018,2,26,12,45,621.5,200.0,3.55,11.9,623.0,498.04,396.96
2018,2,26,13,0,871.0,115.0,3.5,12.0,705.0,601.0,480.27
2018,2,26,13,15,904.0,101.5,3.4,11.95,702.5,648.89,520.37
2018,2,26,13,30,937.0,88.0,3.3,11.9,700.0,699.58,562.06
2018,2,26,13,45,928.5,87.5,3.25,11.85,677.0,733.84,590.47
2018,2,26,14,0,920.0,87.0,3.2,11.8,654.0,764.56,615.43
2018,2,26,14,15,906.5,87.0,3.2,11.65,624.0,788.44,634.25
2018,2,26,14,30,893.0,87.0,3.2,11.5,594.0,808.42,650.38
2018,2,26,14,45,604.5,112.0,3.15,11.35,446.0,642.61,526.64
2018,2,26,15,0,316.0,137.0,3.1,11.2,298.0,438.5,364.95
2018,2,26,15,15,172.5,94.5,3.1,11.2,181.5,256.05,216.17
2018,2,26,15,30,29.0,52.0,3.1,11.2,65.0,67.48,53.66
2018,2,26,15,45,15.5,44.0,3.15,10.5,51.0,48.93,37.52
2018,2,26,16,0,2.0,36.0,3.2,9.8,37.0,29.24,19.98
2018,2,26,16,15,1.0,32.5,3.1,9.3,33.0,25.67,16.89
2018,2,26,16,30,0.0,29.0,3.0,8.8,29.0,22.09,13.73
2018,2,26,16,45,0.0,20.0,2.9,8.3,20.0,15.2,7.66
2018,2,26,17,0,0.0,11.0,2.8,7.8,11.0,8.34,1.59
2018,2,26,17,15,0.0,11.5,2.7,7.35,11.5,8.72,1.76
2018,2,26,17,30,0.0,12.0,2.6,6.9,12.0,9.11,1.03
2018,2,26,17,45,9.5,7.0,2.5,6.5,7.0,13.31,0.0
2018,2,26,18,0,19.0,2.0,2.4,6.1,2.0,0.0,0.0
2018,2,26,18,15,9.5,1.0,2.35,5.8,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,4.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,4.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,4.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,3.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,2.9,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,2.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,2.7,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,2.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,2.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,2.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,1.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,1.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,0.85,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,0.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,0.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,0.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,1.1,0.0,0.0,0.0
2018,2,27,6,45,149.5,10.5,3.6,1.6,18.0,8.26,0.0
2018,2,27,7,0,299.0,21.0,3.9,2.1,36.0,17.61,0.0
2018,2,27,7,15,441.0,29.0,4.1,2.75,79.5,26.55,16.98
2018,2,27,7,30,583.0,37.0,4.3,3.4,123.0,34.2,25.36
2018,2,27,7,45,656.0,42.5,4.5,4.0,173.5,39.44,30.63
2018,2,27,8,0,729.0,48.0,4.7,4.6,224.0,44.8,35.77
2018,2,27,8,15,774.0,52.0,4.75,5.25,275.5,48.7,39.4
2018,2,27,8,30,819.0,56.0,4.8,5.9,327.0,52.64,42.91
2018,2,27,8,45,850.0,59.5,4.85,6.55,377.0,56.0,45.8
2018,2,27,9,0,881.0,63.0,4.9,7.2,427.0,65.18,53.92
2018,2,27,9,15,902.0,65.0,4.8,7.75,472.0,67.83,56.04
2018,2,27,9,30,923.0,67.0,4.7,8.3,517.0,70.37,58.06
2018,2,27,9,45,939.0,70.0,4.6,8.85,558.0,73.37,60.47
2018,2,27,10,0,955.0,73.0,4.5,9.4,599.0,76.25,62.75
2018,2,27,10,15,965.5,74.5,4.5,9.8,632.5,77.92,64.0
2018,2,27,10,30,976.0,76.0,4.5,10.2,666.0,79.5,65.16
2018,2,27,10,45,983.0,77.5,4.45,10.6,692.0,113.51,68.22
2018,2,27,11,0,990.0,79.0,4.4,11.0,718.0,177.81,102.37
2018,2,27,11,15,994.5,79.5,4.4,11.25,736.0,241.15,151.28
2018,2,27,11,30,999.0,80.0,4.4,11.5,754.0,304.08,206.84
2018,2,27,11,45,999.5,81.0,4.4,11.8,763.0,365.54,263.75
2018,2,27,12,0,1000.0,82.0,4.4,12.1,772.0,425.67,319.66
2018,2,27,12,15,998.5,82.5,4.35,12.25,773.0,483.0,372.51
2018,2,27,12,30,997.0,83.0,4.3,12.4,774.0,538.29,422.33
2018,2,27,12,45,992.0,84.0,4.2,12.6,766.0,589.98,467.62
2018,2,27,13,0,987.0,85.0,4.1,12.8,758.0,638.91,509.34
2018,2,27,13,15,982.0,84.0,4.0,12.85,742.0,683.02,546.62
2018,2,27,13,30,977.0,83.0,3.9,12.9,726.0,723.91,580.52
2018,2,27,13,45,970.0,82.5,3.75,13.0,703.0,760.6,610.16
2018,2,27,14,0,963.0,82.0,3.6,13.1,680.0,793.72,635.58
2018,2,27,14,15,946.5,81.0,3.45,13.05,646.0,815.44,651.74
2018,2,27,14,30,930.0,80.0,3.3,13.0,612.0,832.87,664.85
2018,2,27,14,45,923.0,77.0,3.1,12.95,577.5,851.46,678.55
2018,2,27,15,0,916.0,74.0,2.9,12.9,543.0,866.18,689.39
2018,2,27,15,15,896.5,71.5,2.9,12.9,500.0,867.01,691.54
2018,2,27,15,30,877.0,69.0,2.9,12.9,457.0,863.72,690.88
2018,2,27,15,45,822.5,69.0,2.35,12.4,402.5,838.34,671.09
2018,2,27,16,0,768.0,69.0,1.8,11.9,348.0,798.99,640.28
2018,2,27,16,15,674.5,69.5,1.65,10.8,289.0,728.44,590.63
2018,2,27,16,30,581.0,70.0,1.5,9.7,230.0,648.99,532.36
2018,2,27,16,45,541.5,59.0,1.35,8.65,185.0,600.33,494.83
2018,2,27,17,0,502.0,48.0,1.2,7.6,140.0,549.78,452.58
2018,2,27,17,15,424.5,39.5,1.25,7.1,100.5,468.43,382.27
2018,2,27,17,30,347.0,31.0,1.3,6.6,61.0,386.74,282.69
2018,2,27,17,45,195.5,18.5,1.4,6.05,33.0,175.56,0.0
2018,2,27,18,0,44.0,6.0,1.5,5.5,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.5,5.3,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,2.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,28,6,45,18.0,9.5,2.2,4.5,10.5,7.47,0.0
2018,2,28,7,0,36.0,19.0,2.4,5.3,21.0,14.48,0.0
2018,2,28,7,15,58.0,37.0,2.6,5.95,44.0,27.42,17.81
2018,2,28,7,30,80.0,55.0,2.8,6.6,67.0,40.18,30.47
2018,2,28,7,45,112.0,74.5,3.0,7.25,98.5,53.74,43.23
2018,2,28,8,0,144.0,94.0,3.2,7.9,130.0,67.09,55.58
2018,2,28,8,15,157.5,113.5,3.25,8.35,160.0,79.99,67.3
2018,2,28,8,30,171.0,133.0,3.3,8.8,190.0,92.6,78.52
2018,2,28,8,45,107.5,144.5,3.35,9.3,182.0,99.27,84.21
2018,2,28,9,0,44.0,156.0,3.4,9.8,174.0,108.32,91.9
2018,2,28,9,15,25.0,153.0,3.4,10.2,163.5,107.34,90.65
2018,2,28,9,30,6.0,150.0,3.4,10.6,153.0,109.63,92.29
2018,2,28,9,45,27.0,184.5,3.45,11.0,199.5,127.01,107.16
2018,2,28,10,0,48.0,219.0,3.5,11.4,246.0,147.11,124.23
2018,2,28,10,15,157.0,239.0,3.5,11.6,333.5,154.46,130.2
2018,2,28,10,30,266.0,259.0,3.5,11.8,421.0,159.55,134.23
2018,2,28,10,45,444.5,224.5,3.55,12.05,508.0,159.2,116.91
2018,2,28,11,0,623.0,190.0,3.6,12.3,595.0,196.39,131.74
2018,2,28,11,15,666.0,179.0,3.6,12.25,622.5,241.69,165.22
2018,2,28,11,30,709.0,168.0,3.6,12.2,650.0,291.26,206.87
2018,2,28,11,45,669.0,186.0,3.6,12.2,645.5,340.54,252.98
2018,2,28,12,0,629.0,204.0,3.6,12.2,641.0,385.08,294.72
2018,2,28,12,15,492.5,254.0,3.6,12.05,596.5,405.73,317.87
2018,2,28,12,30,356.0,304.0,3.6,11.9,552.0,410.27,325.89
2018,2,28,12,45,299.0,310.5,3.6,11.8,517.5,413.15,330.67
2018,2,28,13,0,242.0,317.0,3.6,11.7,483.0,401.62,323.27
2018,2,28,13,15,167.0,308.5,3.6,11.55,422.0,367.48,297.17
2018,2,28,13,30,92.0,300.0,3.6,11.4,361.0,314.0,254.63
2018,2,28,13,45,85.5,288.5,3.55,11.3,343.5,308.48,251.0
2018,2,28,14,0,79.0,277.0,3.5,11.2,326.0,301.84,246.26
2018,2,28,14,15,74.0,256.0,3.45,11.05,300.5,285.78,233.99
2018,2,28,14,30,69.0,235.0,3.4,10.9,275.0,268.28,220.49
2018,2,28,14,45,90.0,226.0,3.3,10.75,274.5,283.57,234.44
2018,2,28,15,0,111.0,217.0,3.2,10.6,274.0,318.22,264.02
2018,2,28,15,15,127.0,196.5,3.2,10.6,257.0,317.77,265.07
2018,2,28,15,30,143.0,176.0,3.2,10.6,240.0,316.51,265.61
2018,2,28,15,45,91.5,146.0,2.9,10.3,185.5,242.52,203.81
2018,2,28,16,0,40.0,116.0,2.6,10.0,131.0,147.83,123.18
2018,2,28,16,15,20.0,72.5,2.4,9.7,80.0,82.76,67.18
2018,2,28,16,30,0.0,29.0,2.2,9.4,29.0,22.09,13.69
2018,2,28,16,45,0.0,20.5,2.0,9.15,20.5,15.59,7.98
2018,2,28,17,0,0.0,12.0,1.8,8.9,12.0,9.1,2.25
2018,2,28,17,15,0.0,9.0,1.8,8.75,9.0,6.82,0.15
2018,2,28,17,30,0.0,6.0,1.8,8.6,6.0,4.54,0.0
2018,2,28,17,45,0.0,3.5,1.85,8.5,3.5,2.75,0.0
2018,2,28,18,0,0.0,1.0,1.9,8.4,1.0,0.79,0.0
2018,2,28,18,15,0.0,0.5,1.9,8.35,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,8.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,8.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,9.35,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,9.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,9.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,10.1,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,5.4,10.2,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.5,5.45,10.3,5.5,4.16,0.0
2018,3,1,7,30,0.0,8.0,5.5,10.4,8.0,6.06,0.0
2018,3,1,7,45,0.0,11.5,5.5,10.55,11.5,8.72,2.21
2018,3,1,8,0,0.0,15.0,5.5,10.7,15.0,11.39,4.69
2018,3,1,8,15,0.0,19.0,5.35,10.8,19.0,14.45,7.49
2018,3,1,8,30,0.0,23.0,5.2,10.9,23.0,17.51,10.26
2018,3,1,8,45,0.0,37.5,5.0,11.0,37.5,28.63,20.3
2018,3,1,9,0,0.0,52.0,4.8,11.1,52.0,39.8,30.3
2018,3,1,9,15,10.0,75.0,4.85,11.3,80.0,57.79,46.28
2018,3,1,9,30,20.0,98.0,4.9,11.5,108.0,73.19,59.81
2018,3,1,9,45,10.0,76.5,4.9,11.7,81.5,59.02,47.03
2018,3,1,10,0,0.0,55.0,4.9,11.9,55.0,42.2,31.96
2018,3,1,10,15,0.5,75.0,4.9,11.95,75.5,57.7,45.6
2018,3,1,10,30,1.0,95.0,4.9,12.0,96.0,73.14,59.09
2018,3,1,10,45,4.5,144.0,4.85,12.1,147.0,108.24,85.52
2018,3,1,11,0,8.0,193.0,4.8,12.2,198.0,143.15,114.08
2018,3,1,11,15,11.5,200.0,4.8,12.15,207.5,150.35,119.71
2018,3,1,11,30,15.0,207.0,4.8,12.1,217.0,158.03,125.88
2018,3,1,11,45,73.5,254.0,4.8,12.1,305.0,208.94,165.89
2018,3,1,12,0,132.0,301.0,4.8,12.1,393.0,271.79,216.17
2018,3,1,12,15,408.0,244.0,4.85,12.0,530.0,365.27,289.1
2018,3,1,12,30,684.0,187.0,4.9,11.9,667.0,484.33,384.92
2018,3,1,12,45,485.0,250.0,4.95,11.85,589.0,470.11,377.7
2018,3,1,13,0,286.0,313.0,5.0,11.8,511.0,432.74,349.77
2018,3,1,13,15,327.5,297.0,5.05,11.65,519.0,466.88,379.33
2018,3,1,13,30,369.0,281.0,5.1,11.5,527.0,502.66,410.1
2018,3,1,13,45,441.5,249.0,5.2,11.4,534.0,560.11,458.44
2018,3,1,14,0,514.0,217.0,5.3,11.3,541.0,608.17,499.64
2018,3,1,14,15,424.0,227.0,5.25,11.15,486.0,573.59,472.67
2018,3,1,14,30,334.0,237.0,5.2,11.0,431.0,515.46,426.9
2018,3,1,14,45,361.0,214.5,5.2,10.9,412.5,529.8,441.08
2018,3,1,15,0,388.0,192.0,5.2,10.8,394.0,562.72,469.5
2018,3,1,15,15,429.0,169.0,5.2,10.8,375.5,586.95,491.52
2018,3,1,15,30,470.0,146.0,5.2,10.8,357.0,609.2,512.09
2018,3,1,15,45,326.0,147.0,5.05,10.75,286.0,471.83,399.98
2018,3,1,16,0,182.0,148.0,4.9,10.7,215.0,334.76,284.72
2018,3,1,16,15,117.0,121.0,4.8,10.4,162.0,248.86,211.96
2018,3,1,16,30,52.0,94.0,4.7,10.1,109.0,143.17,120.28
2018,3,1,16,45,246.5,72.0,4.55,9.8,121.5,350.88,301.89
2018,3,1,17,0,441.0,50.0,4.4,9.5,134.0,501.73,424.69
2018,3,1,17,15,237.5,37.0,4.45,9.25,80.5,296.71,249.33
2018,3,1,17,30,34.0,24.0,4.5,9.0,27.0,66.05,47.17
2018,3,1,17,45,17.0,13.0,4.55,8.7,14.5,32.91,0.0
2018,3,1,18,0,0.0,2.0,4.6,8.4,2.0,1.57,0.0
2018,3,1,18,15,0.0,1.0,4.75,8.35,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,8.25,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,8.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,8.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,8.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,8.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,8.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,2,6,45,71.5,12.5,1.4,4.8,17.0,9.83,0.0
2018,3,2,7,0,143.0,25.0,1.5,5.5,34.0,18.91,2.99
2018,3,2,7,15,154.0,38.0,1.75,5.95,56.0,28.38,19.14
2018,3,2,7,30,165.0,51.0,2.0,6.4,78.0,37.96,28.67
2018,3,2,7,45,102.0,66.5,2.2,6.9,85.0,49.06,39.16
2018,3,2,8,0,39.0,82.0,2.4,7.4,92.0,59.92,49.23
2018,3,2,8,15,71.5,98.0,2.6,7.8,121.0,70.11,58.5
2018,3,2,8,30,104.0,114.0,2.8,8.2,150.0,81.0,68.21
2018,3,2,8,45,113.5,121.0,2.95,8.6,165.5,86.05,72.51
2018,3,2,9,0,123.0,128.0,3.1,9.0,181.0,90.93,76.59
2018,3,2,9,15,116.5,113.5,3.3,9.2,167.5,82.21,68.53
2018,3,2,9,30,110.0,99.0,3.5,9.4,154.0,68.0,55.61
2018,3,2,9,45,71.5,105.0,3.7,9.6,142.0,75.83,62.4
2018,3,2,10,0,33.0,111.0,3.9,9.8,130.0,82.39,68.02
2018,3,2,10,15,40.0,140.5,3.95,9.9,164.5,101.83,84.99
2018,3,2,10,30,47.0,170.0,4.0,10.0,199.0,120.42,101.09
2018,3,2,10,45,60.0,217.0,4.05,10.05,255.5,153.06,121.94
2018,3,2,11,0,73.0,264.0,4.1,10.1,312.0,189.65,150.43
2018,3,2,11,15,117.5,295.5,4.15,10.15,375.5,221.7,174.44
2018,3,2,11,30,162.0,327.0,4.2,10.2,439.0,266.04,209.29
2018,3,2,11,45,102.0,307.5,4.2,10.2,378.5,253.79,202.34
2018,3,2,12,0,42.0,288.0,4.2,10.2,318.0,229.66,184.84
2018,3,2,12,15,41.5,281.0,4.25,10.15,310.5,231.33,186.68
2018,3,2,12,30,41.0,274.0,4.3,10.1,303.0,232.38,187.97
2018,3,2,12,45,28.0,235.5,4.35,10.05,255.0,201.41,163.01
2018,3,2,13,0,15.0,197.0,4.4,10.0,207.0,161.78,130.55
2018,3,2,13,15,8.0,148.0,4.4,9.9,153.5,120.01,95.95
2018,3,2,13,30,1.0,99.0,4.4,9.8,100.0,77.13,59.96
2018,3,2,13,45,0.5,82.5,4.4,9.7,83.0,63.92,48.89
2018,3,2,14,0,0.0,66.0,4.4,9.6,66.0,50.76,37.79
2018,3,2,14,15,0.5,73.5,4.35,9.5,74.0,56.93,43.16
2018,3,2,14,30,1.0,81.0,4.3,9.4,82.0,63.13,48.58
2018,3,2,14,45,52.0,123.0,4.25,9.3,150.5,148.53,123.23
2018,3,2,15,0,103.0,165.0,4.2,9.2,219.0,253.92,213.52
2018,3,2,15,15,285.5,155.5,4.2,9.2,288.5,426.91,361.89
2018,3,2,15,30,468.0,146.0,4.2,9.2,358.0,609.04,512.35
2018,3,2,15,45,258.5,143.0,3.85,8.85,258.0,407.46,346.14
2018,3,2,16,0,49.0,140.0,3.5,8.5,158.0,185.81,156.26
2018,3,2,16,15,33.5,105.0,3.35,8.3,116.5,133.64,111.96
2018,3,2,16,30,18.0,70.0,3.2,8.1,75.0,80.8,65.84
2018,3,2,16,45,14.0,61.0,3.05,7.9,64.5,70.17,56.34
2018,3,2,17,0,10.0,52.0,2.9,7.7,54.0,52.34,40.31
2018,3,2,17,15,9.0,36.5,2.9,7.6,38.0,36.95,26.39
2018,3,2,17,30,8.0,21.0,2.9,7.5,22.0,24.32,14.12
2018,3,2,17,45,4.5,11.5,2.95,7.4,12.0,12.78,0.0
2018,3,2,18,0,1.0,2.0,3.0,7.3,2.0,2.39,0.0
2018,3,2,18,15,0.5,1.0,3.05,7.15,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,6.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,4.25,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,4.8,2.0,0.0,0.0
2018,3,3,6,45,100.5,16.0,1.25,5.3,22.5,12.59,0.0
2018,3,3,7,0,194.0,30.0,1.3,5.8,43.0,22.68,7.46
2018,3,3,7,15,316.0,41.5,1.55,6.2,84.5,34.1,24.31
2018,3,3,7,30,438.0,53.0,1.8,6.6,126.0,43.41,33.62
2018,3,3,7,45,514.5,60.5,2.0,6.95,174.5,49.2,39.32
2018,3,3,8,0,591.0,68.0,2.2,7.3,223.0,55.09,44.87
2018,3,3,8,15,641.0,73.5,2.3,7.5,272.5,59.21,48.66
2018,3,3,8,30,691.0,79.0,2.4,7.7,322.0,63.36,52.35
2018,3,3,8,45,725.5,83.5,2.5,7.9,369.5,66.58,55.11
2018,3,3,9,0,760.0,88.0,2.6,8.1,417.0,69.78,57.8
2018,3,3,9,15,600.5,119.0,2.7,8.2,395.5,86.85,72.94
2018,3,3,9,30,441.0,150.0,2.8,8.3,374.0,100.87,85.19
2018,3,3,9,45,363.0,177.5,2.85,8.35,371.0,114.17,96.72
2018,3,3,10,0,285.0,205.0,2.9,8.4,368.0,132.59,112.68
2018,3,3,10,15,296.5,212.5,2.95,8.45,390.0,136.38,115.72
2018,3,3,10,30,308.0,220.0,3.0,8.5,412.0,140.1,118.73
2018,3,3,10,45,275.0,187.5,3.05,8.55,364.0,137.83,103.36
2018,3,3,11,0,242.0,155.0,3.1,8.6,316.0,130.61,94.54
2018,3,3,11,15,141.5,173.5,3.15,8.6,268.0,146.97,112.46
2018,3,3,11,30,41.0,192.0,3.2,8.6,220.0,152.03,121.27
2018,3,3,11,45,26.5,185.0,3.25,8.55,203.5,147.15,117.95
2018,3,3,12,0,12.0,178.0,3.3,8.5,187.0,139.96,112.49
2018,3,3,12,15,13.0,177.0,3.35,8.45,186.5,140.98,113.46
2018,3,3,12,30,14.0,176.0,3.4,8.4,186.0,142.04,114.49
2018,3,3,12,45,7.0,121.5,3.5,8.4,126.5,97.53,77.32
2018,3,3,13,0,0.0,67.0,3.6,8.4,67.0,51.62,38.49
2018,3,3,13,15,22.5,103.5,3.65,8.25,118.5,97.4,77.86
2018,3,3,13,30,45.0,140.0,3.7,8.1,170.0,144.44,118.14
2018,3,3,13,45,198.0,201.5,3.7,7.95,328.5,333.66,278.08
2018,3,3,14,0,351.0,263.0,3.7,7.8,487.0,519.85,429.92
2018,3,3,14,15,260.5,241.5,3.7,7.7,403.5,448.11,372.14
2018,3,3,14,30,170.0,220.0,3.7,7.6,320.0,350.87,293.43
2018,3,3,14,45,161.0,199.5,3.7,7.5,289.5,331.95,279.28
2018,3,3,15,0,152.0,179.0,3.7,7.4,259.0,311.05,263.05
2018,3,3,15,15,116.5,166.5,3.7,7.4,225.0,274.32,232.36
2018,3,3,15,30,81.0,154.0,3.7,7.4,191.0,217.16,184.07
2018,3,3,15,45,101.5,132.0,3.35,7.1,173.5,234.01,199.97
2018,3,3,16,0,122.0,110.0,3.0,6.8,156.0,231.28,199.21
2018,3,3,16,15,76.0,83.0,2.7,6.6,110.5,160.77,137.78
2018,3,3,16,30,30.0,56.0,2.4,6.4,65.0,75.42,62.12
2018,3,3,16,45,22.0,51.5,2.1,6.15,57.5,65.25,52.84
2018,3,3,17,0,14.0,47.0,1.8,5.9,50.0,56.14,44.17
2018,3,3,17,15,14.5,39.5,1.7,5.55,42.0,52.12,40.0
2018,3,3,17,30,15.0,32.0,1.6,5.2,34.0,51.35,36.8
2018,3,3,17,45,15.5,18.0,1.5,4.9,19.0,33.13,0.0
2018,3,3,18,0,16.0,4.0,1.4,4.6,4.0,16.18,0.0
2018,3,3,18,15,8.0,2.0,1.45,4.45,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,2.45,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,2.6,0.0,0.0,0.0
2018,3,4,6,15,12.5,1.5,0.3,2.7,1.0,0.0,0.0
2018,3,4,6,30,25.0,3.0,0.2,2.8,2.0,0.0,0.0
2018,3,4,6,45,183.0,15.0,0.15,2.95,27.0,11.8,0.0
2018,3,4,7,0,341.0,27.0,0.1,3.1,52.0,22.6,9.61
2018,3,4,7,15,457.5,35.5,0.1,3.3,97.0,29.69,21.0
2018,3,4,7,30,574.0,44.0,0.1,3.5,142.0,37.0,28.43
2018,3,4,7,45,640.5,50.0,0.15,3.75,193.0,45.62,36.72
2018,3,4,8,0,707.0,56.0,0.2,4.0,244.0,51.14,41.95
2018,3,4,8,15,696.0,66.0,0.25,4.25,282.0,54.36,44.91
2018,3,4,8,30,685.0,76.0,0.3,4.5,320.0,61.07,50.95
2018,3,4,8,45,604.0,104.0,0.4,4.75,340.5,78.92,67.02
2018,3,4,9,0,523.0,132.0,0.5,5.0,361.0,93.06,79.48
2018,3,4,9,15,708.0,104.0,0.55,5.25,447.0,78.74,66.27
2018,3,4,9,30,893.0,76.0,0.6,5.5,533.0,76.17,63.75
2018,3,4,9,45,907.0,77.5,0.65,5.8,571.5,77.96,65.13
2018,3,4,10,0,921.0,79.0,0.7,6.1,610.0,79.66,66.41
2018,3,4,10,15,934.0,80.0,0.8,7.0,643.5,80.94,67.18
2018,3,4,10,30,947.0,81.0,0.9,7.9,677.0,82.15,67.89
2018,3,4,10,45,958.5,80.5,0.95,8.75,703.5,130.49,75.9
2018,3,4,11,0,970.0,80.0,1.0,9.6,730.0,192.9,113.29
2018,3,4,11,15,975.0,80.0,1.05,10.05,747.5,255.02,162.87
2018,3,4,11,30,980.0,80.0,1.1,10.5,765.0,316.76,217.17
2018,3,4,11,45,983.0,80.5,1.15,10.95,775.0,377.64,272.14
2018,3,4,12,0,986.0,81.0,1.2,11.4,785.0,437.45,325.73
2018,3,4,12,15,984.5,82.0,1.25,11.55,786.0,494.45,376.3
2018,3,4,12,30,983.0,83.0,1.3,11.7,787.0,549.44,423.86
2018,3,4,12,45,978.0,84.5,1.3,11.9,779.5,600.82,466.84
2018,3,4,13,0,973.0,86.0,1.3,12.1,772.0,649.47,506.4
2018,3,4,13,15,969.0,85.5,1.35,12.1,756.5,693.98,542.66
2018,3,4,13,30,965.0,85.0,1.4,12.1,741.0,735.41,575.91
2018,3,4,13,45,959.0,83.5,1.45,12.15,718.0,771.2,604.46
2018,3,4,14,0,953.0,82.0,1.5,12.2,695.0,803.43,628.47
2018,3,4,14,15,943.5,81.0,1.55,12.15,664.5,829.85,648.44
2018,3,4,14,30,934.0,80.0,1.6,12.1,634.0,852.39,665.89
2018,3,4,14,45,920.5,78.0,1.6,12.0,596.5,866.55,677.2
