Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,15,0,907.0,76.0,1.6,11.9,559.0,876.61,685.89
2018,3,4,15,15,888.5,73.5,1.6,11.9,516.0,877.66,688.22
2018,3,4,15,30,870.0,71.0,1.6,11.9,473.0,874.63,687.86
2018,3,4,15,45,844.5,68.0,1.6,11.45,425.5,870.58,687.94
2018,3,4,16,0,819.0,65.0,1.6,11.0,378.0,852.78,678.05
2018,3,4,16,15,781.5,61.5,1.45,10.2,327.5,819.68,655.74
2018,3,4,16,30,744.0,58.0,1.3,9.4,277.0,783.02,629.79
2018,3,4,16,45,685.0,53.0,1.15,8.6,225.5,721.87,583.98
2018,3,4,17,0,626.0,48.0,1.0,7.8,174.0,657.92,533.27
2018,3,4,17,15,501.0,41.5,1.05,7.3,124.0,544.41,442.24
2018,3,4,17,30,376.0,35.0,1.1,6.8,74.0,421.76,331.24
2018,3,4,17,45,226.0,22.0,1.15,6.25,42.0,253.02,7.36
2018,3,4,18,0,76.0,9.0,1.2,5.7,10.0,69.14,0.0
2018,3,4,18,15,38.0,4.5,1.2,5.55,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,-0.25,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.5,3.0,0.0,0.0
2018,3,5,6,45,188.0,16.0,2.4,1.3,29.5,12.59,0.0
2018,3,5,7,0,350.0,28.0,2.7,2.1,56.0,23.42,11.56
2018,3,5,7,15,468.0,36.5,2.75,2.7,102.0,30.53,21.77
2018,3,5,7,30,586.0,45.0,2.8,3.3,148.0,37.86,29.12
2018,3,5,7,45,653.5,50.5,2.9,3.9,200.0,46.14,37.05
2018,3,5,8,0,721.0,56.0,3.0,4.5,252.0,51.29,41.89
2018,3,5,8,15,764.5,60.0,3.0,5.2,304.0,54.99,45.21
2018,3,5,8,30,808.0,64.0,3.0,5.9,356.0,58.72,48.45
2018,3,5,8,45,837.5,66.5,3.05,6.6,405.0,61.11,50.38
2018,3,5,9,0,867.0,69.0,3.1,7.3,454.0,63.51,52.28
2018,3,5,9,15,889.0,71.5,3.05,7.9,499.5,72.58,60.16
2018,3,5,9,30,911.0,74.0,3.0,8.5,545.0,75.34,62.31
2018,3,5,9,45,927.0,75.0,3.0,9.05,584.5,76.89,63.39
2018,3,5,10,0,943.0,76.0,3.0,9.6,624.0,78.36,64.4
2018,3,5,10,15,953.0,77.0,3.0,10.15,656.5,79.6,65.22
2018,3,5,10,30,963.0,78.0,3.0,10.7,689.0,80.76,65.98
2018,3,5,10,45,970.0,79.0,2.95,11.2,714.5,133.83,76.54
2018,3,5,11,0,977.0,80.0,2.9,11.7,740.0,197.35,116.04
2018,3,5,11,15,982.0,80.5,2.85,12.1,757.5,260.27,166.99
2018,3,5,11,30,987.0,81.0,2.8,12.5,775.0,322.85,222.57
2018,3,5,11,45,989.5,81.0,2.75,12.85,784.5,383.65,278.14
2018,3,5,12,0,992.0,81.0,2.7,13.2,794.0,443.28,332.23
2018,3,5,12,15,993.0,80.5,2.7,13.4,795.0,500.44,383.42
2018,3,5,12,30,994.0,80.0,2.7,13.6,796.0,555.75,431.7
2018,3,5,12,45,993.0,79.0,2.65,13.8,789.0,607.47,475.62
2018,3,5,13,0,992.0,78.0,2.6,14.0,782.0,656.66,516.25
2018,3,5,13,15,988.0,77.5,2.6,14.05,766.5,701.73,553.18
2018,3,5,13,30,984.0,77.0,2.6,14.1,751.0,743.67,586.94
2018,3,5,13,45,978.5,76.0,2.6,14.15,728.0,780.75,616.29
2018,3,5,14,0,973.0,75.0,2.6,14.2,705.0,814.27,640.88
2018,3,5,14,15,964.0,74.0,2.55,14.1,674.5,841.42,660.95
2018,3,5,14,30,955.0,73.0,2.5,14.0,644.0,864.65,678.33
2018,3,5,14,45,943.0,71.5,2.5,13.95,607.0,880.84,691.15
2018,3,5,15,0,931.0,70.0,2.5,13.9,570.0,892.94,701.29
2018,3,5,15,15,913.5,68.0,2.5,13.9,526.5,895.57,704.79
2018,3,5,15,30,896.0,66.0,2.5,13.9,483.0,894.09,705.55
2018,3,5,15,45,865.0,64.5,2.15,13.35,434.0,877.22,693.55
2018,3,5,16,0,834.0,63.0,1.8,12.8,385.0,866.36,685.37
2018,3,5,16,15,773.5,61.5,1.6,11.85,329.0,814.88,649.91
2018,3,5,16,30,713.0,60.0,1.4,10.9,273.0,759.71,610.71
2018,3,5,16,45,495.0,61.5,1.25,9.95,196.5,571.77,469.92
2018,3,5,17,0,277.0,63.0,1.1,9.0,120.0,371.34,311.09
2018,3,5,17,15,277.0,46.5,1.15,8.45,90.0,349.53,291.49
2018,3,5,17,30,277.0,30.0,1.2,7.9,60.0,332.82,266.15
2018,3,5,17,45,167.5,18.5,1.25,7.4,34.0,204.43,40.37
2018,3,5,18,0,58.0,7.0,1.3,6.9,8.0,53.0,0.0
2018,3,5,18,15,29.0,3.5,1.3,6.8,4.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,6,15,22.0,3.0,1.15,4.7,2.5,0.0,0.0
2018,3,6,6,30,44.0,6.0,1.1,5.3,5.0,0.0,0.0
2018,3,6,6,45,113.5,16.5,1.05,5.85,23.5,12.98,0.0
2018,3,6,7,0,183.0,27.0,1.0,6.4,42.0,20.55,10.17
2018,3,6,7,15,307.5,38.5,1.2,7.05,85.0,31.23,22.13
2018,3,6,7,30,432.0,50.0,1.4,7.7,128.0,40.64,31.18
2018,3,6,7,45,349.0,67.0,1.6,8.35,143.0,49.98,39.92
2018,3,6,8,0,266.0,84.0,1.8,9.0,158.0,60.3,49.33
2018,3,6,8,15,264.5,112.0,1.9,9.55,197.0,79.5,66.55
2018,3,6,8,30,263.0,140.0,2.0,10.1,236.0,96.51,81.5
2018,3,6,8,45,273.5,160.5,2.05,10.65,272.0,108.72,91.94
2018,3,6,9,0,284.0,181.0,2.1,11.2,308.0,120.5,101.85
2018,3,6,9,15,397.5,175.0,2.1,11.75,372.0,115.42,96.88
2018,3,6,9,30,511.0,169.0,2.1,12.3,436.0,113.19,94.48
2018,3,6,9,45,719.0,123.0,2.1,12.8,528.0,89.04,73.02
2018,3,6,10,0,927.0,77.0,2.1,13.3,620.0,78.66,63.69
2018,3,6,10,15,937.5,78.0,2.05,13.75,652.5,79.88,64.51
2018,3,6,10,30,948.0,79.0,2.0,14.2,685.0,81.02,65.27
2018,3,6,10,45,955.5,80.0,1.95,14.65,710.5,136.76,77.08
2018,3,6,11,0,963.0,81.0,1.9,15.1,736.0,199.53,116.38
2018,3,6,11,15,967.5,81.5,1.8,15.5,753.5,261.57,166.08
2018,3,6,11,30,972.0,82.0,1.7,15.9,771.0,323.21,219.81
2018,3,6,11,45,973.5,83.0,1.6,16.3,780.0,383.62,273.52
2018,3,6,12,0,975.0,84.0,1.5,16.7,789.0,442.84,325.43
2018,3,6,12,15,975.5,83.5,1.35,17.05,790.0,498.95,373.25
2018,3,6,12,30,976.0,83.0,1.2,17.4,791.0,553.2,417.71
2018,3,6,12,45,973.5,83.5,1.1,17.7,784.0,604.63,458.58
2018,3,6,13,0,971.0,84.0,1.0,18.0,777.0,653.53,495.95
2018,3,6,13,15,959.0,86.0,0.9,18.15,758.5,695.15,526.98
2018,3,6,13,30,947.0,88.0,0.8,18.3,740.0,733.17,554.36
2018,3,6,13,45,907.5,97.0,0.7,18.4,705.5,754.85,569.45
2018,3,6,14,0,868.0,106.0,0.6,18.5,671.0,778.73,584.85
2018,3,6,14,15,810.0,115.5,0.6,18.5,624.5,776.75,584.12
2018,3,6,14,30,752.0,125.0,0.6,18.5,578.0,773.13,582.79
2018,3,6,14,45,766.5,110.0,0.6,18.5,547.5,788.87,594.71
2018,3,6,15,0,781.0,95.0,0.6,18.5,517.0,806.18,607.54
2018,3,6,15,15,806.0,81.0,0.6,18.5,487.0,830.03,624.84
2018,3,6,15,30,831.0,67.0,0.6,18.5,457.0,840.24,632.96
2018,3,6,15,45,807.5,64.5,0.65,18.15,412.0,837.96,634.7
2018,3,6,16,0,784.0,62.0,0.7,17.8,367.0,822.14,627.28
2018,3,6,16,15,724.0,61.0,0.75,16.9,313.5,771.47,596.67
2018,3,6,16,30,664.0,60.0,0.8,16.0,260.0,717.3,562.27
2018,3,6,16,45,608.5,54.0,0.9,15.1,211.5,665.35,527.69
2018,3,6,17,0,553.0,48.0,1.0,14.2,163.0,605.57,484.01
2018,3,6,17,15,444.5,41.5,1.05,13.4,117.5,497.33,399.05
2018,3,6,17,30,336.0,35.0,1.1,12.6,72.0,389.98,305.67
2018,3,6,17,45,208.0,22.5,1.2,11.8,41.5,244.76,79.82
2018,3,6,18,0,80.0,10.0,1.3,11.0,11.0,73.55,0.0
2018,3,6,18,15,40.0,5.0,1.3,10.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.0,0.65,9.6,1.0,0.0,0.0
2018,3,7,6,30,16.0,2.0,0.7,9.5,2.0,0.0,0.0
2018,3,7,6,45,8.0,7.5,0.7,9.4,7.5,5.9,0.0
2018,3,7,7,0,0.0,13.0,0.7,9.3,13.0,9.87,2.2
2018,3,7,7,15,0.0,20.5,0.7,9.7,20.5,15.6,8.19
2018,3,7,7,30,0.0,28.0,0.7,10.1,28.0,21.34,13.63
2018,3,7,7,45,0.0,30.5,0.65,10.5,30.5,23.24,15.51
2018,3,7,8,0,0.0,33.0,0.6,10.9,33.0,25.16,17.3
2018,3,7,8,15,0.0,39.0,0.65,11.4,39.0,29.77,21.44
2018,3,7,8,30,0.0,45.0,0.7,11.9,45.0,34.4,25.52
2018,3,7,8,45,0.0,49.5,0.8,12.35,49.5,37.87,28.51
2018,3,7,9,0,0.0,54.0,0.9,12.8,54.0,41.36,31.46
2018,3,7,9,15,11.0,115.0,1.1,13.7,121.0,86.59,71.06
2018,3,7,9,30,22.0,176.0,1.3,14.6,188.0,127.26,105.68
2018,3,7,9,45,139.0,215.5,1.5,15.5,297.0,141.72,117.32
2018,3,7,10,0,256.0,255.0,1.7,16.4,406.0,157.69,130.16
2018,3,7,10,15,261.0,271.0,1.85,17.05,432.0,165.17,135.85
2018,3,7,10,30,266.0,287.0,2.0,17.7,458.0,172.44,141.36
2018,3,7,10,45,360.0,273.0,2.2,18.4,514.0,197.14,142.41
2018,3,7,11,0,454.0,259.0,2.4,19.1,570.0,228.05,158.51
2018,3,7,11,15,676.5,183.0,2.5,19.4,659.0,263.2,177.26
2018,3,7,11,30,899.0,107.0,2.6,19.7,748.0,324.93,221.76
2018,3,7,11,45,914.5,102.5,2.65,20.0,761.5,382.44,272.43
2018,3,7,12,0,930.0,98.0,2.7,20.3,775.0,440.07,322.93
2018,3,7,12,15,949.0,90.0,2.75,20.45,782.0,496.24,371.56
2018,3,7,12,30,968.0,82.0,2.8,20.6,789.0,551.99,418.77
2018,3,7,12,45,967.0,81.5,2.85,20.75,782.0,602.89,461.21
2018,3,7,13,0,966.0,81.0,2.9,20.9,775.0,651.35,500.7
2018,3,7,13,15,963.0,80.0,2.9,20.9,760.0,695.44,536.13
2018,3,7,13,30,960.0,79.0,2.9,20.9,745.0,736.5,568.6
2018,3,7,13,45,954.5,78.0,2.9,20.9,722.0,772.61,596.52
2018,3,7,14,0,949.0,77.0,2.9,20.9,699.0,805.23,620.15
2018,3,7,14,15,940.0,75.0,2.9,20.65,668.0,830.42,639.23
2018,3,7,14,30,931.0,73.0,2.9,20.4,637.0,851.68,655.76
2018,3,7,14,45,918.5,71.5,2.9,20.2,600.5,866.66,667.95
2018,3,7,15,0,906.0,70.0,2.9,20.0,564.0,877.6,677.54
2018,3,7,15,15,888.5,67.5,2.9,20.0,521.0,878.9,680.06
2018,3,7,15,30,871.0,65.0,2.9,20.0,478.0,876.13,679.91
2018,3,7,15,45,846.5,63.0,2.65,18.85,431.0,863.83,674.17
2018,3,7,16,0,822.0,61.0,2.4,17.7,384.0,857.92,672.7
2018,3,7,16,15,729.0,65.0,2.3,16.65,323.5,783.5,622.36
2018,3,7,16,30,636.0,69.0,2.2,15.6,263.0,712.67,573.16
2018,3,7,16,45,493.5,68.0,2.05,14.5,202.0,581.61,475.34
2018,3,7,17,0,351.0,67.0,1.9,13.4,141.0,444.9,368.28
2018,3,7,17,15,275.5,53.5,2.0,12.75,102.0,360.75,298.33
2018,3,7,17,30,200.0,40.0,2.1,12.1,63.0,278.97,223.69
2018,3,7,17,45,118.0,24.0,2.2,11.45,36.0,173.27,73.41
2018,3,7,18,0,36.0,8.0,2.3,10.8,9.0,35.93,0.0
2018,3,7,18,15,18.0,4.0,2.25,10.65,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,9.85,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,10.3,1.0,0.79,0.0
2018,3,8,6,45,0.0,3.0,1.15,10.8,3.0,2.27,0.0
2018,3,8,7,0,0.0,5.0,1.2,11.3,5.0,3.78,0.0
2018,3,8,7,15,0.0,6.0,1.25,11.65,6.0,4.54,0.0
2018,3,8,7,30,0.0,7.0,1.3,12.0,7.0,5.3,0.0
2018,3,8,7,45,0.0,33.0,1.3,12.3,33.0,25.16,17.09
2018,3,8,8,0,0.0,59.0,1.3,12.6,59.0,45.21,35.18
2018,3,8,8,15,0.5,74.0,1.35,13.0,74.0,56.24,44.96
2018,3,8,8,30,1.0,89.0,1.4,13.4,89.0,67.15,54.49
2018,3,8,8,45,1.0,98.5,1.45,13.8,98.5,74.2,60.48
2018,3,8,9,0,1.0,108.0,1.5,14.2,108.0,81.2,66.34
2018,3,8,9,15,0.5,93.0,1.55,14.5,93.0,71.11,57.23
2018,3,8,9,30,0.0,78.0,1.6,14.8,78.0,59.96,47.27
2018,3,8,9,45,31.0,133.5,1.65,15.1,152.0,97.01,79.26
2018,3,8,10,0,62.0,189.0,1.7,15.4,226.0,131.78,108.71
2018,3,8,10,15,62.0,212.0,1.75,15.7,250.5,145.28,119.74
2018,3,8,10,30,62.0,235.0,1.8,16.0,275.0,158.37,130.4
2018,3,8,10,45,127.5,280.0,1.8,16.3,366.5,189.79,145.02
2018,3,8,11,0,193.0,325.0,1.8,16.6,458.0,238.87,179.35
2018,3,8,11,15,269.5,321.5,1.8,16.95,512.0,268.39,199.07
2018,3,8,11,30,346.0,318.0,1.8,17.3,566.0,312.63,232.07
2018,3,8,11,45,348.5,317.5,1.85,17.65,570.0,342.72,257.52
2018,3,8,12,0,351.0,317.0,1.9,18.0,574.0,372.5,282.68
2018,3,8,12,15,569.0,236.0,1.95,18.2,653.5,441.72,335.66
2018,3,8,12,30,787.0,155.0,2.0,18.4,733.0,527.79,402.64
2018,3,8,12,45,865.5,123.0,2.1,18.6,753.0,589.69,452.35
2018,3,8,13,0,944.0,91.0,2.2,18.8,773.0,650.97,501.35
2018,3,8,13,15,913.5,100.5,2.2,18.8,749.5,686.53,529.98
2018,3,8,13,30,883.0,110.0,2.2,18.8,726.0,717.25,554.46
2018,3,8,13,45,904.0,98.5,2.25,18.8,712.0,760.26,588.24
2018,3,8,14,0,925.0,87.0,2.3,18.8,698.0,800.97,618.06
2018,3,8,14,15,817.0,114.5,2.25,18.6,636.0,787.08,608.98
2018,3,8,14,30,709.0,142.0,2.2,18.4,574.0,761.59,592.24
2018,3,8,14,45,704.0,134.0,2.15,18.2,542.0,772.99,601.92
2018,3,8,15,0,699.0,126.0,2.1,18.0,510.0,780.88,608.91
2018,3,8,15,15,716.5,111.5,2.1,18.0,478.5,797.63,622.28
2018,3,8,15,30,734.0,97.0,2.1,18.0,447.0,810.88,633.19
2018,3,8,15,45,688.0,94.5,1.9,17.35,397.0,778.15,611.22
2018,3,8,16,0,642.0,92.0,1.7,16.7,347.0,741.53,586.44
2018,3,8,16,15,609.5,84.5,1.6,15.95,301.0,707.66,564.09
2018,3,8,16,30,577.0,77.0,1.5,15.2,255.0,670.84,538.53
2018,3,8,16,45,517.5,68.5,1.35,14.45,207.0,605.61,489.79
2018,3,8,17,0,458.0,60.0,1.2,13.7,159.0,538.66,437.44
2018,3,8,17,15,384.0,49.0,1.25,13.15,116.5,455.08,369.83
2018,3,8,17,30,310.0,38.0,1.3,12.6,74.0,372.15,296.26
2018,3,8,17,45,202.5,25.0,1.35,12.0,44.0,248.8,126.31
2018,3,8,18,0,95.0,12.0,1.4,11.4,14.0,87.87,0.0
2018,3,8,18,15,47.5,6.0,1.4,11.1,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,9,6,15,20.0,3.5,1.25,7.65,3.5,0.0,0.0
2018,3,9,6,30,40.0,7.0,1.4,8.1,7.0,5.51,0.0
2018,3,9,6,45,101.0,21.0,1.55,8.55,29.0,15.85,0.0
2018,3,9,7,0,162.0,35.0,1.7,9.0,51.0,26.26,16.25
2018,3,9,7,15,236.0,49.5,1.95,9.5,88.0,36.98,27.22
2018,3,9,7,30,310.0,64.0,2.2,10.0,125.0,47.59,37.24
2018,3,9,7,45,259.5,72.5,2.4,10.5,133.5,52.75,42.13
2018,3,9,8,0,209.0,81.0,2.6,11.0,142.0,59.17,47.94
2018,3,9,8,15,121.5,104.5,2.65,11.55,141.5,75.4,62.36
2018,3,9,8,30,34.0,128.0,2.7,12.1,141.0,90.98,75.94
2018,3,9,8,45,43.5,151.5,2.75,12.65,170.5,105.95,88.77
2018,3,9,9,0,53.0,175.0,2.8,13.2,200.0,120.54,101.07
2018,3,9,9,15,123.0,206.0,2.7,13.8,270.5,135.42,113.42
2018,3,9,9,30,193.0,237.0,2.6,14.4,341.0,153.38,128.24
2018,3,9,9,45,178.5,256.0,2.5,15.0,357.5,163.05,135.8
2018,3,9,10,0,164.0,275.0,2.4,15.6,374.0,172.32,142.97
2018,3,9,10,15,215.5,284.0,2.3,15.95,421.0,178.4,147.54
2018,3,9,10,30,267.0,293.0,2.2,16.3,468.0,176.64,145.57
2018,3,9,10,45,373.5,276.5,2.1,16.65,530.5,203.43,147.0
2018,3,9,11,0,480.0,260.0,2.0,17.0,593.0,236.3,164.73
2018,3,9,11,15,529.0,248.0,2.1,17.2,623.5,277.66,195.97
2018,3,9,11,30,578.0,236.0,2.2,17.4,654.0,323.73,233.52
2018,3,9,11,45,525.5,259.5,2.25,17.55,643.0,364.39,270.63
2018,3,9,12,0,473.0,283.0,2.3,17.7,632.0,399.41,302.26
2018,3,9,12,15,418.5,302.0,2.3,17.7,611.0,424.76,325.37
2018,3,9,12,30,364.0,321.0,2.3,17.7,590.0,440.05,339.73
2018,3,9,12,45,363.0,320.0,2.25,17.75,586.0,466.65,361.68
2018,3,9,13,0,362.0,319.0,2.2,17.8,582.0,492.21,382.35
2018,3,9,13,15,427.5,287.5,2.2,17.75,592.0,543.45,422.88
2018,3,9,13,30,493.0,256.0,2.2,17.7,602.0,589.41,459.38
2018,3,9,13,45,545.5,229.0,2.2,17.65,600.5,631.37,492.68
2018,3,9,14,0,598.0,202.0,2.2,17.6,599.0,679.9,530.5
2018,3,9,14,15,599.0,192.0,2.15,17.5,574.5,698.44,545.4
2018,3,9,14,30,600.0,182.0,2.1,17.4,550.0,714.1,558.41
2018,3,9,14,45,479.5,202.0,2.05,17.25,485.0,646.94,509.22
2018,3,9,15,0,359.0,222.0,2.0,17.1,420.0,560.91,445.52
2018,3,9,15,15,343.5,206.0,2.0,17.1,384.0,543.05,434.17
2018,3,9,15,30,328.0,190.0,2.0,17.1,348.0,522.68,420.28
2018,3,9,15,45,354.5,165.5,1.8,16.6,321.0,527.68,426.66
2018,3,9,16,0,381.0,141.0,1.6,16.1,294.0,553.06,447.6
2018,3,9,16,15,407.5,118.0,1.5,15.4,262.5,555.7,452.18
2018,3,9,16,30,434.0,95.0,1.4,14.7,231.0,554.94,453.0
2018,3,9,16,45,371.5,83.5,1.35,14.0,185.5,485.56,399.75
2018,3,9,17,0,309.0,72.0,1.3,13.3,140.0,415.76,344.0
2018,3,9,17,15,264.0,57.0,1.3,12.9,104.0,356.72,293.9
2018,3,9,17,30,219.0,42.0,1.3,12.5,68.0,298.61,240.11
2018,3,9,17,45,141.0,27.0,1.35,12.1,40.5,202.5,114.55
2018,3,9,18,0,63.0,12.0,1.4,11.7,13.0,61.59,0.0
2018,3,9,18,15,31.5,6.0,1.4,11.5,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,6,15,4.0,1.0,1.05,8.5,1.0,0.0,0.0
2018,3,10,6,30,8.0,2.0,1.0,8.8,2.0,1.57,0.0
2018,3,10,6,45,4.0,3.5,0.95,9.05,3.5,2.92,0.0
2018,3,10,7,0,0.0,5.0,0.9,9.3,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.6,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.9,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,10.2,10.0,7.59,1.28
2018,3,10,8,0,0.0,12.0,0.8,10.5,12.0,9.11,2.69
2018,3,10,8,15,0.0,19.5,0.7,10.7,19.5,14.84,7.91
2018,3,10,8,30,0.0,27.0,0.6,10.9,27.0,20.59,13.11
2018,3,10,8,45,0.0,33.5,0.5,11.1,33.5,25.58,17.58
2018,3,10,9,0,0.0,40.0,0.4,11.3,40.0,30.59,22.01
2018,3,10,9,15,0.0,71.0,0.45,11.65,71.0,54.52,43.25
2018,3,10,9,30,0.0,102.0,0.5,12.0,102.0,77.78,63.49
2018,3,10,9,45,4.0,146.0,0.55,12.35,148.5,108.43,89.8
2018,3,10,10,0,8.0,190.0,0.6,12.7,195.0,137.61,114.37
2018,3,10,10,15,7.0,184.5,0.65,12.9,189.0,134.63,111.43
2018,3,10,10,30,6.0,179.0,0.7,13.1,183.0,131.59,108.6
2018,3,10,10,45,3.5,153.0,0.75,13.3,155.5,115.09,90.0
2018,3,10,11,0,1.0,127.0,0.8,13.5,128.0,96.92,75.09
2018,3,10,11,15,2.0,134.0,0.85,13.55,135.5,102.56,79.63
2018,3,10,11,30,3.0,141.0,0.9,13.6,143.0,108.4,84.3
2018,3,10,11,45,4.0,159.5,0.9,13.7,162.5,122.92,96.03
2018,3,10,12,0,5.0,178.0,0.9,13.8,182.0,137.79,107.98
2018,3,10,12,15,8.0,202.0,0.9,13.85,208.0,158.09,124.27
2018,3,10,12,30,11.0,226.0,0.9,13.9,234.0,179.22,141.14
2018,3,10,12,45,10.0,221.0,0.85,13.95,228.5,176.58,139.0
2018,3,10,13,0,9.0,216.0,0.8,14.0,223.0,173.7,136.76
2018,3,10,13,15,6.5,199.5,0.75,14.0,204.5,160.39,126.19
2018,3,10,13,30,4.0,183.0,0.7,14.0,186.0,146.49,115.13
2018,3,10,13,45,5.0,183.5,0.65,14.0,187.0,148.62,117.06
2018,3,10,14,0,6.0,184.0,0.6,14.0,188.0,150.95,119.11
2018,3,10,14,15,5.0,178.0,0.55,13.95,181.0,146.32,115.53
2018,3,10,14,30,4.0,172.0,0.5,13.9,174.0,141.62,111.93
2018,3,10,14,45,11.0,180.0,0.45,13.85,186.0,156.36,124.41
2018,3,10,15,0,18.0,188.0,0.4,13.8,198.0,172.43,137.89
2018,3,10,15,15,13.0,172.0,0.4,13.8,179.0,155.65,124.41
2018,3,10,15,30,8.0,156.0,0.4,13.8,160.0,138.47,110.63
2018,3,10,15,45,14.0,151.0,0.4,13.5,157.0,142.45,114.72
2018,3,10,16,0,20.0,146.0,0.4,13.2,154.0,147.42,119.54
2018,3,10,16,15,42.0,128.5,0.5,12.8,142.5,169.27,139.15
2018,3,10,16,30,64.0,111.0,0.6,12.4,131.0,174.21,144.66
2018,3,10,16,45,124.0,97.0,0.65,12.05,127.5,236.74,198.51
2018,3,10,17,0,184.0,83.0,0.7,11.7,124.0,298.82,249.62
2018,3,10,17,15,148.5,64.0,0.75,11.45,91.5,245.05,202.77
2018,3,10,17,30,113.0,45.0,0.8,11.2,59.0,190.86,153.86
2018,3,10,17,45,76.0,28.0,0.85,10.95,35.5,132.55,80.18
2018,3,10,18,0,39.0,11.0,0.9,10.7,12.0,41.02,0.0
2018,3,10,18,15,19.5,5.5,0.9,10.6,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,7.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.65,6.85,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.7,7.3,11.0,7.87,0.0
2018,3,11,6,45,244.0,22.5,0.7,7.7,44.5,18.66,0.0
2018,3,11,7,0,400.0,35.0,0.7,8.1,78.0,29.16,19.46
2018,3,11,7,15,497.0,42.5,0.65,8.65,125.5,35.35,26.07
2018,3,11,7,30,594.0,50.0,0.6,9.2,173.0,41.72,32.23
2018,3,11,7,45,652.5,55.5,0.55,9.7,224.5,50.17,40.04
2018,3,11,8,0,711.0,61.0,0.5,10.2,276.0,55.12,44.5
2018,3,11,8,15,750.0,65.0,0.4,10.9,327.0,58.64,47.5
2018,3,11,8,30,789.0,69.0,0.3,11.6,378.0,62.17,50.41
2018,3,11,8,45,815.5,72.5,0.25,12.3,426.5,65.1,52.71
2018,3,11,9,0,842.0,76.0,0.2,13.0,475.0,67.99,54.94
2018,3,11,9,15,863.5,77.5,0.3,13.6,519.5,69.34,55.81
2018,3,11,9,30,885.0,79.0,0.4,14.2,564.0,78.44,63.43
2018,3,11,9,45,901.5,80.0,0.5,14.8,603.0,79.87,64.33
2018,3,11,10,0,918.0,81.0,0.6,15.4,642.0,81.22,65.19
2018,3,11,10,15,906.0,90.0,0.75,15.95,667.0,86.58,69.52
2018,3,11,10,30,894.0,99.0,0.9,16.5,692.0,101.74,70.25
2018,3,11,10,45,845.0,121.5,1.1,17.1,698.5,161.93,95.44
2018,3,11,11,0,796.0,144.0,1.3,17.7,705.0,225.67,141.9
2018,3,11,11,15,847.0,128.0,1.45,18.0,737.5,279.39,183.9
2018,3,11,11,30,898.0,112.0,1.6,18.3,770.0,341.34,235.79
2018,3,11,11,45,859.5,130.5,1.75,18.65,766.0,395.54,285.02
2018,3,11,12,0,821.0,149.0,1.9,19.0,762.0,448.49,332.0
2018,3,11,12,15,794.0,160.5,2.0,19.15,754.0,496.21,373.51
2018,3,11,12,30,767.0,172.0,2.1,19.3,746.0,540.15,410.81
2018,3,11,12,45,785.0,163.0,2.15,19.45,745.5,589.12,450.56
2018,3,11,13,0,803.0,154.0,2.2,19.6,745.0,635.61,487.69
2018,3,11,13,15,845.0,134.0,2.15,19.6,744.5,687.93,528.31
2018,3,11,13,30,887.0,114.0,2.1,19.6,744.0,733.13,563.36
2018,3,11,13,45,868.0,116.0,2.1,19.65,716.5,767.96,589.61
2018,3,11,14,0,849.0,118.0,2.1,19.7,689.0,792.02,607.57
2018,3,11,14,15,835.0,114.0,2.0,19.65,655.0,809.66,619.91
2018,3,11,14,30,821.0,110.0,1.9,19.6,621.0,823.16,629.48
2018,3,11,14,45,833.0,101.0,1.8,19.55,593.5,849.27,647.81
2018,3,11,15,0,845.0,92.0,1.7,19.5,566.0,872.12,663.72
2018,3,11,15,15,815.5,90.5,1.7,19.5,519.5,863.35,659.14
2018,3,11,15,30,786.0,89.0,1.7,19.5,473.0,850.17,651.94
2018,3,11,15,45,781.5,80.5,1.35,19.25,431.0,847.45,648.44
2018,3,11,16,0,777.0,72.0,1.0,19.0,389.0,840.94,641.38
2018,3,11,16,15,742.5,67.5,0.9,18.55,339.0,808.06,619.9
2018,3,11,16,30,708.0,63.0,0.8,18.1,289.0,771.8,595.54
2018,3,11,16,45,637.5,60.5,0.7,17.65,237.5,709.8,551.72
2018,3,11,17,0,567.0,58.0,0.6,17.2,186.0,639.47,499.76
2018,3,11,17,15,487.5,48.5,0.65,16.95,138.5,550.72,432.32
2018,3,11,17,30,408.0,39.0,0.7,16.7,91.0,462.36,359.11
2018,3,11,17,45,269.0,27.0,0.7,16.4,55.0,315.96,201.45
2018,3,11,18,0,130.0,15.0,0.7,16.1,19.0,119.97,0.0
2018,3,11,18,15,65.0,7.5,0.7,15.95,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.05,9.75,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.1,10.3,12.0,8.65,0.0
2018,3,12,6,45,145.5,24.5,1.15,10.85,37.5,18.55,2.41
2018,3,12,7,0,219.0,38.0,1.2,11.4,63.0,28.7,18.97
2018,3,12,7,15,357.5,48.5,1.3,11.95,113.5,39.21,29.14
2018,3,12,7,30,496.0,59.0,1.4,12.5,164.0,47.88,37.26
2018,3,12,7,45,580.5,62.5,1.5,13.0,217.0,50.77,40.01
2018,3,12,8,0,665.0,66.0,1.6,13.5,270.0,53.98,42.86
2018,3,12,8,15,707.0,70.0,1.75,14.5,320.5,61.86,49.63
2018,3,12,8,30,749.0,74.0,1.9,15.5,371.0,65.25,52.29
2018,3,12,8,45,779.0,76.5,2.05,16.45,419.0,67.32,53.75
2018,3,12,9,0,809.0,79.0,2.2,17.4,467.0,69.42,55.2
2018,3,12,9,15,828.5,81.5,2.3,18.1,510.0,71.3,56.5
2018,3,12,9,30,848.0,84.0,2.4,18.8,553.0,73.15,57.77
2018,3,12,9,45,862.0,86.0,2.55,19.5,590.5,82.68,65.59
2018,3,12,10,0,876.0,88.0,2.7,20.2,628.0,84.46,66.76
2018,3,12,10,15,874.5,93.5,2.75,20.55,655.5,87.81,69.36
2018,3,12,10,30,873.0,99.0,2.8,20.9,683.0,104.2,69.08
2018,3,12,10,45,746.5,155.5,2.9,21.3,667.5,169.37,103.02
2018,3,12,11,0,620.0,212.0,3.0,21.7,652.0,236.92,156.62
2018,3,12,11,15,690.0,187.5,3.05,21.9,687.5,281.94,190.55
2018,3,12,11,30,760.0,163.0,3.1,22.1,723.0,333.77,232.91
2018,3,12,11,45,776.0,157.0,3.1,22.3,734.5,389.52,280.89
2018,3,12,12,0,792.0,151.0,3.1,22.5,746.0,441.44,325.58
2018,3,12,12,15,675.5,181.5,3.1,22.6,689.5,460.45,346.14
2018,3,12,12,30,559.0,212.0,3.1,22.7,633.0,468.81,356.65
2018,3,12,12,45,317.5,274.0,3.15,22.8,512.5,408.81,313.89
2018,3,12,13,0,76.0,336.0,3.2,22.9,392.0,319.06,245.16
2018,3,12,13,15,42.0,259.0,3.15,22.8,290.0,240.53,185.48
2018,3,12,13,30,8.0,182.0,3.1,22.7,188.0,148.47,113.46
2018,3,12,13,45,41.5,225.0,3.1,22.6,253.5,220.81,171.49
2018,3,12,14,0,75.0,268.0,3.1,22.5,319.0,291.7,227.52
2018,3,12,14,15,69.5,262.0,3.1,22.4,307.5,288.98,225.71
2018,3,12,14,30,64.0,256.0,3.1,22.3,296.0,285.85,223.79
2018,3,12,14,45,34.0,185.0,3.1,22.2,206.0,194.14,151.92
2018,3,12,15,0,4.0,114.0,3.1,22.1,116.0,93.01,70.48
2018,3,12,15,15,18.5,139.0,3.1,22.1,148.0,129.14,100.63
2018,3,12,15,30,33.0,164.0,3.1,22.1,180.0,184.46,145.91
2018,3,12,15,45,62.0,158.5,2.95,21.45,185.0,210.54,168.72
2018,3,12,16,0,91.0,153.0,2.8,20.8,190.0,257.85,208.47
2018,3,12,16,15,91.0,127.0,2.55,20.05,160.0,231.41,188.3
2018,3,12,16,30,91.0,101.0,2.3,19.3,130.0,203.16,166.41
2018,3,12,16,45,65.0,83.0,2.05,18.6,102.0,160.51,130.95
2018,3,12,17,0,39.0,65.0,1.8,17.9,74.0,100.74,80.52
2018,3,12,17,15,22.5,43.5,1.85,17.4,48.5,61.21,46.52
2018,3,12,17,30,6.0,22.0,1.9,16.9,23.0,22.58,13.16
2018,3,12,17,45,3.0,13.0,1.95,16.4,13.5,12.46,3.11
2018,3,12,18,0,0.0,4.0,2.0,15.9,4.0,3.15,0.0
2018,3,12,18,15,0.0,2.0,2.15,15.75,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,13.4,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,13.5,3.0,2.36,0.0
2018,3,13,6,45,6.5,4.5,2.55,13.55,4.5,3.74,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.6,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.55,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.5,9.0,6.82,0.46
2018,3,13,7,45,0.0,11.5,2.8,13.45,11.5,8.73,2.21
2018,3,13,8,0,0.0,14.0,2.9,13.4,14.0,10.64,3.95
2018,3,13,8,15,0.0,16.0,3.05,13.2,16.0,12.17,5.33
2018,3,13,8,30,0.0,18.0,3.2,13.0,18.0,13.71,6.7
2018,3,13,8,45,0.0,21.0,3.3,12.8,21.0,16.01,8.74
2018,3,13,9,0,0.0,24.0,3.4,12.6,24.0,18.32,10.78
2018,3,13,9,15,0.0,32.0,3.5,12.65,32.0,24.47,16.22
2018,3,13,9,30,0.0,40.0,3.6,12.7,40.0,30.64,21.64
2018,3,13,9,45,0.0,56.0,3.75,12.7,56.0,42.99,32.5
2018,3,13,10,0,0.0,72.0,3.9,12.7,72.0,55.39,43.33
2018,3,13,10,15,0.0,86.0,4.0,12.9,86.0,66.28,52.73
2018,3,13,10,30,0.0,100.0,4.1,13.1,100.0,76.91,59.01
2018,3,13,10,45,1.5,132.0,4.25,13.35,133.0,100.29,78.2
2018,3,13,11,0,3.0,164.0,4.4,13.6,166.0,123.77,97.28
2018,3,13,11,15,67.0,231.5,4.45,13.85,281.0,181.93,141.95
2018,3,13,11,30,131.0,299.0,4.5,14.1,396.0,249.53,194.53
2018,3,13,11,45,213.5,322.0,4.6,14.35,482.5,307.79,239.82
2018,3,13,12,0,296.0,345.0,4.7,14.6,569.0,377.0,294.59
2018,3,13,12,15,244.5,335.0,4.7,14.75,520.0,372.6,293.56
2018,3,13,12,30,193.0,325.0,4.7,14.9,471.0,356.84,282.87
2018,3,13,12,45,130.0,301.5,4.75,15.05,399.5,320.02,254.78
2018,3,13,13,0,67.0,278.0,4.8,15.2,328.0,266.0,211.98
2018,3,13,13,15,72.0,279.5,4.75,15.2,332.0,277.81,222.04
2018,3,13,13,30,77.0,281.0,4.7,15.2,336.0,290.11,232.39
2018,3,13,13,45,132.0,294.0,4.7,15.25,385.0,364.87,293.27
2018,3,13,14,0,187.0,307.0,4.7,15.3,434.0,431.91,347.57
2018,3,13,14,15,268.5,275.5,4.6,15.25,449.0,497.75,401.57
2018,3,13,14,30,350.0,244.0,4.5,15.2,464.0,549.46,444.63
2018,3,13,14,45,397.0,224.5,4.45,15.2,460.5,605.62,489.67
2018,3,13,15,0,444.0,205.0,4.4,15.2,457.0,642.73,520.37
2018,3,13,15,15,380.5,201.5,4.4,15.2,406.0,574.97,469.05
2018,3,13,15,30,317.0,198.0,4.4,15.2,355.0,525.55,430.96
2018,3,13,15,45,294.0,181.5,4.1,14.8,316.5,495.12,408.26
2018,3,13,16,0,271.0,165.0,3.8,14.4,278.0,462.62,383.72
2018,3,13,16,15,248.5,145.0,3.35,13.85,238.5,424.08,353.91
2018,3,13,16,30,226.0,125.0,2.9,13.3,199.0,383.73,321.93
2018,3,13,16,45,184.5,107.0,2.5,12.7,160.5,327.37,275.44
2018,3,13,17,0,143.0,89.0,2.1,12.1,122.0,251.47,211.76
2018,3,13,17,15,114.5,68.5,1.9,11.45,91.0,202.69,169.39
2018,3,13,17,30,86.0,48.0,1.7,10.8,60.0,152.66,124.42
2018,3,13,17,45,57.5,31.0,1.5,10.15,37.5,108.48,75.37
2018,3,13,18,0,29.0,14.0,1.3,9.5,15.0,35.27,0.0
2018,3,13,18,15,14.5,7.0,1.2,9.4,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,6,15,3.5,2.0,1.25,6.75,2.0,0.0,0.0
2018,3,14,6,30,7.0,4.0,1.4,7.5,4.0,3.15,0.0
2018,3,14,6,45,3.5,11.0,1.6,8.25,11.0,8.63,0.05
2018,3,14,7,0,0.0,18.0,1.8,9.0,18.0,13.69,6.36
2018,3,14,7,15,0.0,25.5,1.95,9.35,25.5,19.42,11.84
2018,3,14,7,30,0.0,33.0,2.1,9.7,33.0,25.17,17.23
2018,3,14,7,45,0.0,41.0,2.2,10.0,41.0,31.31,22.9
2018,3,14,8,0,0.0,49.0,2.3,10.3,49.0,37.47,28.48
2018,3,14,8,15,16.0,91.0,2.4,10.4,97.5,68.56,56.46
2018,3,14,8,30,32.0,133.0,2.5,10.5,146.0,94.56,79.49
2018,3,14,8,45,31.0,112.5,2.65,10.6,126.5,82.61,68.59
2018,3,14,9,0,30.0,92.0,2.8,10.7,107.0,69.32,56.55
2018,3,14,9,15,15.0,97.0,2.9,10.7,104.5,72.49,59.21
2018,3,14,9,30,0.0,102.0,3.0,10.7,102.0,77.91,63.83
2018,3,14,9,45,0.0,83.5,3.1,10.7,83.5,64.28,51.62
2018,3,14,10,0,0.0,65.0,3.2,10.7,65.0,49.98,38.86
2018,3,14,10,15,0.0,56.5,3.3,10.75,56.5,43.44,32.99
2018,3,14,10,30,0.0,48.0,3.4,10.8,48.0,36.9,25.75
2018,3,14,10,45,0.5,57.5,3.45,10.8,58.0,44.32,31.97
2018,3,14,11,0,1.0,67.0,3.5,10.8,68.0,51.81,38.22
2018,3,14,11,15,150.5,177.0,3.5,10.85,289.5,158.03,120.53
2018,3,14,11,30,300.0,287.0,3.5,10.9,511.0,288.55,222.54
2018,3,14,11,45,356.5,291.5,3.5,10.95,560.5,337.18,262.26
2018,3,14,12,0,413.0,296.0,3.5,11.0,610.0,393.52,308.76
2018,3,14,12,15,271.5,254.5,3.45,11.05,461.0,326.88,260.35
2018,3,14,12,30,130.0,213.0,3.4,11.1,312.0,239.13,192.18
2018,3,14,12,45,174.0,263.0,3.35,11.2,394.0,314.91,254.15
2018,3,14,13,0,218.0,313.0,3.3,11.3,476.0,397.12,319.97
2018,3,14,13,15,547.5,214.0,3.25,11.4,612.5,568.69,458.29
2018,3,14,13,30,877.0,115.0,3.2,11.5,749.0,736.4,590.16
2018,3,14,13,45,800.5,138.5,3.2,11.55,703.5,748.9,599.3
2018,3,14,14,0,724.0,162.0,3.2,11.6,658.0,751.92,602.08
2018,3,14,14,15,514.5,217.5,3.15,11.7,562.0,658.86,530.33
2018,3,14,14,30,305.0,273.0,3.1,11.8,466.0,543.02,439.33
2018,3,14,14,45,493.0,203.0,3.05,11.85,494.5,668.13,541.28
2018,3,14,15,0,681.0,133.0,3.0,11.9,523.0,787.0,633.28
2018,3,14,15,15,719.0,116.5,3.0,11.9,500.5,819.94,658.19
2018,3,14,15,30,757.0,100.0,3.0,11.9,478.0,849.75,681.56
2018,3,14,15,45,748.5,90.5,2.9,11.75,434.5,835.88,672.73
2018,3,14,16,0,740.0,81.0,2.8,11.6,391.0,824.4,665.92
2018,3,14,16,15,740.5,71.5,2.5,11.2,349.0,817.69,661.47
2018,3,14,16,30,741.0,62.0,2.2,10.8,307.0,807.39,653.54
2018,3,14,16,45,690.5,57.0,1.9,10.35,255.0,752.07,611.1
2018,3,14,17,0,640.0,52.0,1.6,9.9,203.0,694.19,564.9
2018,3,14,17,15,563.0,45.0,1.6,9.25,154.0,617.89,504.33
2018,3,14,17,30,486.0,38.0,1.6,8.6,105.0,533.61,432.19
2018,3,14,17,45,312.0,28.0,1.55,8.0,64.0,363.65,267.56
2018,3,14,18,0,138.0,18.0,1.5,7.4,23.0,129.87,0.0
2018,3,14,18,15,69.0,9.0,1.6,7.2,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
