Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,5,45,16.0,6.0,2.25,8.85,6.5,0.0,0.0
2018,4,4,6,0,32.0,12.0,2.4,9.1,13.0,9.44,0.0
2018,4,4,6,15,105.5,29.0,2.6,9.55,41.0,21.73,10.26
2018,4,4,6,30,179.0,46.0,2.8,10.0,69.0,34.25,24.39
2018,4,4,6,45,250.0,60.5,3.0,10.5,109.0,44.72,34.41
2018,4,4,7,0,321.0,75.0,3.2,11.0,149.0,55.13,44.1
2018,4,4,7,15,337.0,93.5,3.15,11.45,188.5,67.4,55.22
2018,4,4,7,30,353.0,112.0,3.1,11.9,228.0,79.19,65.66
2018,4,4,7,45,424.0,121.5,3.1,12.4,284.0,85.68,71.18
2018,4,4,8,0,495.0,131.0,3.1,12.9,340.0,92.16,76.56
2018,4,4,8,15,555.5,134.5,3.1,13.45,396.5,94.76,78.43
2018,4,4,8,30,616.0,138.0,3.1,14.0,453.0,98.36,81.14
2018,4,4,8,45,609.5,154.0,3.05,14.5,489.5,106.67,87.93
2018,4,4,9,0,603.0,170.0,3.0,15.0,526.0,114.45,94.18
2018,4,4,9,15,694.0,153.0,3.0,15.45,591.0,103.82,84.62
2018,4,4,9,30,785.0,136.0,3.0,15.9,656.0,102.71,83.33
2018,4,4,9,45,725.5,166.0,3.0,16.4,667.0,108.37,87.8
2018,4,4,10,0,666.0,196.0,3.0,16.9,678.0,121.52,98.59
2018,4,4,10,15,623.5,225.0,3.05,17.2,690.5,162.53,111.59
2018,4,4,10,30,581.0,254.0,3.1,17.5,703.0,221.01,148.86
2018,4,4,10,45,663.5,226.5,3.15,17.8,753.0,262.51,176.52
2018,4,4,11,0,746.0,199.0,3.2,18.1,803.0,314.33,217.0
2018,4,4,11,15,614.0,263.5,3.2,18.3,766.5,367.24,266.98
2018,4,4,11,30,482.0,328.0,3.2,18.5,730.0,406.45,304.08
2018,4,4,11,45,585.5,285.5,3.2,18.7,778.0,461.34,347.84
2018,4,4,12,0,689.0,243.0,3.2,18.9,826.0,523.81,397.73
2018,4,4,12,15,790.5,191.0,3.2,18.85,859.0,586.06,447.99
2018,4,4,12,30,892.0,139.0,3.2,18.8,892.0,646.77,497.1
2018,4,4,12,45,910.0,127.5,3.2,18.8,889.0,697.83,537.72
2018,4,4,13,0,928.0,116.0,3.2,18.8,886.0,747.43,576.51
2018,4,4,13,15,828.5,158.5,3.25,18.55,835.5,765.67,590.92
2018,4,4,13,30,729.0,201.0,3.3,18.3,785.0,773.56,597.41
2018,4,4,13,45,573.5,255.5,3.35,18.1,706.5,727.48,563.94
2018,4,4,14,0,418.0,310.0,3.4,17.9,628.0,675.13,524.87
2018,4,4,14,15,404.0,297.5,3.45,17.75,594.5,655.89,513.25
2018,4,4,14,30,390.0,285.0,3.5,17.6,561.0,649.93,510.72
2018,4,4,14,45,385.5,272.0,3.55,17.4,532.5,649.4,512.42
2018,4,4,15,0,381.0,259.0,3.6,17.2,504.0,646.59,512.46
2018,4,4,15,15,317.0,253.0,3.6,17.2,447.5,592.4,472.01
2018,4,4,15,30,253.0,247.0,3.6,17.2,391.0,535.25,428.8
2018,4,4,15,45,232.5,227.0,3.5,16.6,350.5,478.28,387.5
2018,4,4,16,0,212.0,207.0,3.4,16.0,310.0,442.82,361.74
2018,4,4,16,15,189.0,183.5,3.25,15.55,268.0,398.76,328.27
2018,4,4,16,30,166.0,160.0,3.1,15.1,226.0,353.14,292.86
2018,4,4,16,45,150.5,139.0,3.0,14.6,192.5,317.22,264.77
2018,4,4,17,0,135.0,118.0,2.9,14.1,159.0,280.39,235.09
2018,4,4,17,15,92.5,96.5,2.7,13.45,122.0,216.34,180.91
2018,4,4,17,30,50.0,75.0,2.5,12.8,85.0,134.82,110.82
2018,4,4,17,45,33.0,54.5,2.3,12.15,60.5,96.89,77.21
2018,4,4,18,0,16.0,34.0,2.1,11.5,36.0,56.64,40.38
2018,4,4,18,15,14.0,20.0,2.2,11.3,21.0,36.65,0.0
2018,4,4,18,30,12.0,6.0,2.3,11.1,6.0,14.51,0.0
2018,4,4,18,45,6.0,3.0,2.35,10.85,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.5,2.0,9.25,3.5,0.0,0.0
2018,4,5,6,0,8.0,7.0,2.1,9.7,7.0,5.51,0.0
2018,4,5,6,15,4.0,12.5,2.25,10.1,12.5,9.81,1.91
2018,4,5,6,30,0.0,18.0,2.4,10.5,18.0,13.68,6.4
2018,4,5,6,45,0.0,24.5,2.55,10.9,24.5,18.65,11.11
2018,4,5,7,0,0.0,31.0,2.7,11.3,31.0,23.63,15.74
2018,4,5,7,15,3.0,43.0,2.7,11.5,44.0,32.89,24.18
2018,4,5,7,30,6.0,55.0,2.7,11.7,57.0,42.19,32.54
2018,4,5,7,45,21.5,99.0,2.7,11.85,108.0,72.93,59.99
2018,4,5,8,0,37.0,143.0,2.7,12.0,159.0,101.05,84.66
2018,4,5,8,15,76.0,180.0,2.75,12.65,217.5,124.03,104.28
2018,4,5,8,30,115.0,217.0,2.8,13.3,276.0,141.16,118.49
2018,4,5,8,45,81.5,220.0,2.85,13.9,264.0,148.45,124.09
2018,4,5,9,0,48.0,223.0,2.9,14.5,252.0,150.34,125.06
2018,4,5,9,15,138.0,255.5,2.85,15.05,346.0,162.7,134.94
2018,4,5,9,30,228.0,288.0,2.8,15.6,440.0,181.13,149.81
2018,4,5,9,45,128.0,263.5,2.75,16.1,349.5,166.44,136.83
2018,4,5,10,0,28.0,239.0,2.7,16.6,259.0,160.51,131.36
2018,4,5,10,15,23.0,245.5,2.65,16.8,262.5,167.31,130.07
2018,4,5,10,30,18.0,252.0,2.6,17.0,266.0,184.84,143.57
2018,4,5,10,45,22.5,278.0,2.55,17.2,296.0,205.86,159.62
2018,4,5,11,0,27.0,304.0,2.5,17.4,326.0,219.51,169.92
2018,4,5,11,15,47.0,330.5,2.6,17.45,369.5,248.97,192.44
2018,4,5,11,30,67.0,357.0,2.7,17.5,413.0,281.87,217.83
2018,4,5,11,45,59.0,361.0,2.8,17.55,410.5,290.85,225.27
2018,4,5,12,0,51.0,365.0,2.9,17.6,408.0,298.97,231.97
2018,4,5,12,15,35.0,327.0,3.05,17.4,356.5,270.69,210.7
2018,4,5,12,30,19.0,289.0,3.2,17.2,305.0,234.28,182.72
2018,4,5,12,45,14.5,254.5,3.35,16.95,266.5,207.19,161.84
2018,4,5,13,0,10.0,220.0,3.5,16.7,228.0,178.75,139.6
2018,4,5,13,15,13.5,247.0,3.5,16.45,258.0,204.49,160.48
2018,4,5,13,30,17.0,274.0,3.5,16.2,288.0,231.46,182.25
2018,4,5,13,45,13.5,251.0,3.5,15.95,262.0,211.78,166.91
2018,4,5,14,0,10.0,228.0,3.5,15.7,236.0,191.32,150.93
2018,4,5,14,15,8.0,212.0,3.4,15.3,218.0,177.53,140.29
2018,4,5,14,30,6.0,196.0,3.3,14.9,200.0,163.35,129.24
2018,4,5,14,45,3.5,176.0,3.2,14.55,178.5,144.86,114.55
2018,4,5,15,0,1.0,156.0,3.1,14.2,157.0,126.01,99.42
2018,4,5,15,15,0.5,139.0,3.1,14.2,139.5,111.45,87.67
2018,4,5,15,30,0.0,122.0,3.1,14.2,122.0,96.74,75.7
2018,4,5,15,45,2.5,131.0,2.8,13.55,132.0,108.33,85.95
2018,4,5,16,0,5.0,140.0,2.5,12.9,142.0,121.3,97.4
2018,4,5,16,15,17.0,142.5,2.3,12.65,149.5,138.9,113.13
2018,4,5,16,30,29.0,145.0,2.1,12.4,157.0,176.32,145.34
2018,4,5,16,45,28.0,127.5,1.95,12.15,137.5,160.18,132.17
2018,4,5,17,0,27.0,110.0,1.8,11.9,118.0,143.82,118.66
2018,4,5,17,15,15.5,89.0,1.7,11.75,93.5,98.04,79.32
2018,4,5,17,30,4.0,68.0,1.6,11.6,69.0,67.42,52.37
2018,4,5,17,45,2.0,49.5,1.5,11.4,50.0,48.45,35.53
2018,4,5,18,0,0.0,31.0,1.4,11.2,31.0,27.77,16.85
2018,4,5,18,15,6.0,18.5,1.3,11.1,18.5,25.38,0.0
2018,4,5,18,30,12.0,6.0,1.2,11.0,6.0,14.52,0.0
2018,4,5,18,45,6.0,3.0,1.1,10.95,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.75,11.25,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.9,11.4,2.0,1.57,0.0
2018,4,6,6,15,0.0,4.0,2.1,11.5,4.0,3.02,0.0
2018,4,6,6,30,0.0,6.0,2.3,11.6,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.0,2.5,11.75,7.0,5.3,0.0
2018,4,6,7,0,0.0,8.0,2.7,11.9,8.0,6.06,0.0
2018,4,6,7,15,0.0,10.5,2.85,12.15,10.5,7.97,1.57
2018,4,6,7,30,0.0,13.0,3.0,12.4,13.0,9.88,3.29
2018,4,6,7,45,0.0,25.5,3.2,12.6,25.5,19.44,11.89
2018,4,6,8,0,0.0,38.0,3.4,12.8,38.0,29.04,20.44
2018,4,6,8,15,0.0,32.5,3.4,13.15,32.5,24.84,16.58
2018,4,6,8,30,0.0,27.0,3.4,13.5,27.0,20.64,12.74
2018,4,6,8,45,0.0,43.5,3.45,13.85,43.5,33.34,23.91
2018,4,6,9,0,0.0,60.0,3.5,14.2,60.0,46.09,34.99
2018,4,6,9,15,0.0,48.5,3.5,14.55,48.5,37.25,27.09
2018,4,6,9,30,0.0,37.0,3.5,14.9,37.0,28.41,19.26
2018,4,6,9,45,0.0,52.5,3.55,15.3,52.5,40.4,29.6
2018,4,6,10,0,0.0,68.0,3.6,15.7,68.0,52.43,39.89
2018,4,6,10,15,0.0,94.0,3.6,15.85,94.0,72.62,54.5
2018,4,6,10,30,0.0,120.0,3.6,16.0,120.0,91.77,70.04
2018,4,6,10,45,2.5,148.0,3.55,16.2,150.0,112.81,86.87
2018,4,6,11,0,5.0,176.0,3.5,16.4,180.0,134.22,103.89
2018,4,6,11,15,7.0,192.5,3.55,16.5,198.5,147.69,114.56
2018,4,6,11,30,9.0,209.0,3.6,16.6,217.0,161.62,125.61
2018,4,6,11,45,10.5,224.0,3.6,16.7,233.0,174.71,135.99
2018,4,6,12,0,12.0,239.0,3.6,16.8,249.0,188.22,146.71
2018,4,6,12,15,11.0,227.5,3.6,16.8,237.0,180.78,140.86
2018,4,6,12,30,10.0,216.0,3.6,16.8,225.0,172.91,134.7
2018,4,6,12,45,7.5,188.5,3.6,16.85,195.0,151.21,117.44
2018,4,6,13,0,5.0,161.0,3.6,16.9,165.0,128.77,99.48
2018,4,6,13,15,6.5,182.0,3.6,16.9,187.0,147.17,114.43
2018,4,6,13,30,8.0,203.0,3.6,16.9,209.0,166.17,129.81
2018,4,6,13,45,7.5,190.5,3.6,16.9,196.0,156.61,122.28
2018,4,6,14,0,7.0,178.0,3.6,16.9,183.0,146.8,114.59
2018,4,6,14,15,6.0,168.0,3.5,16.85,172.5,138.42,108.02
2018,4,6,14,30,5.0,158.0,3.4,16.8,162.0,129.85,101.28
2018,4,6,14,45,5.5,156.5,3.25,16.75,160.5,129.78,101.49
2018,4,6,15,0,6.0,155.0,3.1,16.7,159.0,129.85,101.82
2018,4,6,15,15,18.0,169.0,3.1,16.7,179.5,155.25,123.35
2018,4,6,15,30,30.0,183.0,3.1,16.7,200.0,199.24,159.89
2018,4,6,15,45,38.0,171.0,2.8,16.55,191.0,198.39,160.02
2018,4,6,16,0,46.0,159.0,2.5,16.4,182.0,197.47,160.2
2018,4,6,16,15,72.5,157.0,2.45,16.25,188.5,227.05,186.06
2018,4,6,16,30,99.0,155.0,2.4,16.1,195.0,279.68,230.21
2018,4,6,16,45,52.5,111.0,2.35,16.0,132.0,161.45,132.42
2018,4,6,17,0,6.0,67.0,2.3,15.9,69.0,58.14,44.15
2018,4,6,17,15,3.0,41.5,2.1,15.7,42.5,34.55,24.01
2018,4,6,17,30,0.0,16.0,1.9,15.5,16.0,12.15,4.69
2018,4,6,17,45,0.0,15.0,1.75,15.3,15.0,11.39,3.92
2018,4,6,18,0,0.0,14.0,1.6,15.1,14.0,10.63,2.91
2018,4,6,18,15,0.0,7.5,1.65,15.1,7.5,5.68,0.0
2018,4,6,18,30,0.0,1.0,1.7,15.1,1.0,0.79,0.0
2018,4,6,18,45,0.0,0.5,1.75,15.05,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,3.4,13.1,6.5,5.11,0.0
2018,4,7,6,0,3.0,13.0,3.3,13.0,13.0,9.92,0.0
2018,4,7,6,15,5.0,27.5,3.4,13.1,28.0,20.77,11.17
2018,4,7,6,30,7.0,42.0,3.5,13.2,43.0,31.51,21.94
2018,4,7,6,45,9.5,60.0,3.6,13.35,62.0,44.55,34.0
2018,4,7,7,0,12.0,78.0,3.7,13.5,81.0,57.5,45.84
2018,4,7,7,15,32.5,104.5,3.85,13.65,115.0,74.52,61.09
2018,4,7,7,30,53.0,131.0,4.0,13.8,149.0,91.75,76.28
2018,4,7,7,45,83.0,154.0,4.1,14.0,187.5,106.86,89.35
2018,4,7,8,0,113.0,177.0,4.2,14.2,226.0,118.52,99.22
2018,4,7,8,15,145.0,193.0,4.2,14.45,264.0,128.68,107.62
2018,4,7,8,30,177.0,209.0,4.2,14.7,302.0,138.63,115.75
2018,4,7,8,45,139.5,223.0,4.2,14.95,300.5,145.67,121.31
2018,4,7,9,0,102.0,237.0,4.2,15.2,299.0,152.29,126.49
2018,4,7,9,15,91.0,259.5,4.2,15.5,317.5,171.79,142.55
2018,4,7,9,30,80.0,282.0,4.2,15.8,336.0,183.77,152.12
2018,4,7,9,45,152.5,294.0,4.2,16.1,403.5,181.9,150.02
2018,4,7,10,0,225.0,306.0,4.2,16.4,471.0,176.36,144.93
2018,4,7,10,15,418.0,276.5,4.25,16.6,598.5,182.65,131.08
2018,4,7,10,30,611.0,247.0,4.3,16.8,726.0,226.24,151.69
2018,4,7,10,45,615.5,253.5,4.35,17.05,747.5,276.34,190.63
2018,4,7,11,0,620.0,260.0,4.4,17.3,769.0,327.27,233.64
2018,4,7,11,15,530.5,303.0,4.5,17.35,744.0,372.94,276.4
2018,4,7,11,30,441.0,346.0,4.6,17.4,719.0,407.42,308.96
2018,4,7,11,45,410.5,361.5,4.7,17.45,711.0,441.03,338.46
2018,4,7,12,0,380.0,377.0,4.8,17.5,703.0,471.54,364.65
2018,4,7,12,15,320.5,386.0,4.9,17.5,660.5,476.87,371.0
2018,4,7,12,30,261.0,395.0,5.0,17.5,618.0,475.88,371.68
2018,4,7,12,45,223.5,388.0,5.05,17.5,577.5,463.16,363.06
2018,4,7,13,0,186.0,381.0,5.1,17.5,537.0,450.68,354.14
2018,4,7,13,15,151.0,356.0,5.15,17.4,481.0,420.23,331.38
2018,4,7,13,30,116.0,331.0,5.2,17.3,425.0,384.8,304.33
2018,4,7,13,45,127.0,327.0,5.25,17.25,427.0,401.72,318.61
2018,4,7,14,0,138.0,323.0,5.3,17.2,429.0,418.91,333.04
2018,4,7,14,15,238.0,310.5,5.3,16.95,484.5,525.55,419.06
2018,4,7,14,30,338.0,298.0,5.3,16.7,540.0,618.72,493.84
2018,4,7,14,45,380.0,273.5,5.3,16.45,532.0,648.21,519.03
2018,4,7,15,0,422.0,249.0,5.3,16.2,524.0,699.0,560.22
2018,4,7,15,15,416.5,232.0,5.3,16.2,488.5,689.47,554.65
2018,4,7,15,30,411.0,215.0,5.3,16.2,453.0,677.1,547.24
2018,4,7,15,45,462.0,184.0,5.15,15.6,430.0,702.02,570.65
2018,4,7,16,0,513.0,153.0,5.0,15.0,407.0,723.33,590.85
2018,4,7,16,15,521.5,135.0,4.85,14.6,369.5,714.67,586.15
2018,4,7,16,30,530.0,117.0,4.7,14.2,332.0,702.86,579.0
2018,4,7,16,45,524.0,104.5,4.5,13.85,292.5,681.2,563.46
2018,4,7,17,0,518.0,92.0,4.3,13.5,253.0,664.57,551.06
2018,4,7,17,15,460.5,82.0,3.9,12.9,205.5,585.97,488.55
2018,4,7,17,30,403.0,72.0,3.5,12.3,158.0,515.36,430.24
2018,4,7,17,45,308.5,59.5,3.1,11.75,114.5,409.1,340.02
2018,4,7,18,0,214.0,47.0,2.7,11.2,71.0,308.32,247.16
2018,4,7,18,15,119.5,28.5,2.55,10.85,40.5,171.11,57.61
2018,4,7,18,30,25.0,10.0,2.4,10.5,10.0,28.32,0.0
2018,4,7,18,45,12.5,5.0,2.25,10.15,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,5,45,54.0,11.5,1.55,7.9,14.0,9.05,0.0
2018,4,8,6,0,108.0,23.0,1.6,8.4,28.0,17.32,0.0
2018,4,8,6,15,229.0,37.5,1.95,8.95,66.0,28.33,18.08
2018,4,8,6,30,350.0,52.0,2.3,9.5,104.0,39.46,29.44
2018,4,8,6,45,439.0,61.5,2.6,10.1,153.5,49.62,39.07
2018,4,8,7,0,528.0,71.0,2.9,10.7,203.0,56.93,45.87
2018,4,8,7,15,586.5,78.0,3.0,11.05,256.5,61.99,50.47
2018,4,8,7,30,645.0,85.0,3.1,11.4,310.0,67.07,54.92
2018,4,8,7,45,686.5,90.0,3.2,11.75,363.0,70.44,57.72
2018,4,8,8,0,728.0,95.0,3.3,12.1,416.0,73.81,60.45
2018,4,8,8,15,755.5,99.5,3.25,12.5,467.0,76.54,62.56
2018,4,8,8,30,783.0,104.0,3.2,12.9,518.0,85.77,70.36
2018,4,8,8,45,803.5,108.0,3.2,13.3,565.5,88.01,71.97
2018,4,8,9,0,824.0,112.0,3.2,13.7,613.0,90.16,73.52
2018,4,8,9,15,842.5,113.0,3.15,14.1,656.0,90.26,73.28
2018,4,8,9,30,861.0,114.0,3.1,14.5,699.0,90.39,73.09
2018,4,8,9,45,876.0,114.5,3.05,14.9,736.5,90.15,72.6
2018,4,8,10,0,891.0,115.0,3.0,15.3,774.0,99.67,80.5
2018,4,8,10,15,898.5,117.0,3.0,15.6,803.5,148.71,89.09
2018,4,8,10,30,906.0,119.0,3.0,15.9,833.0,209.2,125.65
2018,4,8,10,45,911.0,120.5,3.0,16.25,855.5,269.56,173.17
2018,4,8,11,0,916.0,122.0,3.0,16.6,878.0,330.06,225.48
2018,4,8,11,15,918.5,123.5,3.0,16.8,892.5,389.68,278.62
2018,4,8,11,30,921.0,125.0,3.0,17.0,907.0,448.72,330.92
2018,4,8,11,45,922.0,125.5,3.0,17.25,913.5,505.62,380.37
2018,4,8,12,0,923.0,126.0,3.0,17.5,920.0,561.27,427.43
2018,4,8,12,15,922.5,125.5,3.0,17.7,918.0,613.89,470.88
2018,4,8,12,30,922.0,125.0,3.0,17.9,916.0,664.61,511.62
2018,4,8,12,45,920.0,124.5,3.0,18.05,906.5,712.23,549.07
2018,4,8,13,0,918.0,124.0,3.0,18.2,897.0,757.36,583.79
2018,4,8,13,15,914.0,122.5,2.95,18.3,879.0,797.48,614.06
2018,4,8,13,30,910.0,121.0,2.9,18.4,861.0,834.52,640.26
2018,4,8,13,45,903.5,119.5,2.85,18.45,836.0,866.29,662.36
2018,4,8,14,0,897.0,118.0,2.8,18.5,811.0,894.56,682.03
2018,4,8,14,15,887.0,116.0,2.8,18.5,778.0,915.64,697.34
2018,4,8,14,30,877.0,114.0,2.8,18.5,745.0,932.87,710.19
2018,4,8,14,45,864.5,112.0,2.75,18.5,706.5,956.09,726.9
2018,4,8,15,0,852.0,110.0,2.7,18.5,668.0,963.49,732.91
2018,4,8,15,15,835.0,107.0,2.7,18.5,623.5,961.36,733.2
2018,4,8,15,30,818.0,104.0,2.7,18.5,579.0,955.14,730.95
2018,4,8,15,45,793.5,101.0,2.65,18.2,530.0,937.55,721.41
2018,4,8,16,0,769.0,98.0,2.6,17.9,481.0,916.07,709.25
2018,4,8,16,15,734.0,94.0,2.45,17.5,428.5,887.06,691.09
2018,4,8,16,30,699.0,90.0,2.3,17.1,376.0,848.01,665.49
2018,4,8,16,45,651.5,84.5,2.15,16.7,322.5,791.95,627.0
2018,4,8,17,0,604.0,79.0,2.0,16.3,269.0,733.75,585.67
2018,4,8,17,15,535.0,72.0,1.9,15.4,217.0,651.45,525.75
2018,4,8,17,30,466.0,65.0,1.8,14.5,165.0,568.39,461.98
2018,4,8,17,45,362.0,54.0,1.7,13.6,119.0,448.49,365.55
2018,4,8,18,0,258.0,43.0,1.6,12.7,73.0,339.58,270.55
2018,4,8,18,15,149.0,26.5,1.65,12.25,42.0,205.76,87.89
2018,4,8,18,30,40.0,10.0,1.7,11.8,11.0,40.62,0.0
2018,4,8,18,45,20.0,5.0,1.7,11.4,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,5,45,11.5,9.5,1.25,7.9,10.0,7.47,0.0
2018,4,9,6,0,23.0,19.0,1.2,8.3,20.0,14.45,0.0
2018,4,9,6,15,69.5,37.5,1.55,8.95,47.0,27.81,17.98
2018,4,9,6,30,116.0,56.0,1.9,9.6,74.0,40.79,30.7
2018,4,9,6,45,148.5,75.0,2.25,10.25,107.0,53.92,42.94
2018,4,9,7,0,181.0,94.0,2.6,10.9,140.0,66.75,54.67
2018,4,9,7,15,207.5,114.5,2.6,11.4,179.0,80.09,66.61
2018,4,9,7,30,234.0,135.0,2.6,11.9,218.0,93.05,77.94
2018,4,9,7,45,281.0,152.0,2.65,12.4,266.5,103.95,87.21
2018,4,9,8,0,328.0,169.0,2.7,12.9,315.0,114.61,96.12
2018,4,9,8,15,326.5,191.0,2.65,13.5,350.5,126.77,106.15
2018,4,9,8,30,325.0,213.0,2.6,14.1,386.0,138.37,115.54
2018,4,9,8,45,298.0,240.5,2.55,14.65,410.0,151.65,126.27
2018,4,9,9,0,271.0,268.0,2.5,15.2,434.0,164.11,136.17
2018,4,9,9,15,341.5,268.0,2.5,15.8,491.5,165.01,136.23
2018,4,9,9,30,412.0,268.0,2.5,16.4,549.0,157.02,128.88
2018,4,9,9,45,542.0,236.5,2.45,17.0,626.5,142.26,115.94
2018,4,9,10,0,672.0,205.0,2.4,17.6,704.0,124.9,100.92
2018,4,9,10,15,758.0,179.0,2.35,18.05,762.5,159.13,99.66
2018,4,9,10,30,844.0,153.0,2.3,18.5,821.0,216.45,132.25
2018,4,9,10,45,862.5,148.0,2.3,18.95,847.0,273.69,176.33
2018,4,9,11,0,881.0,143.0,2.3,19.4,873.0,332.65,225.93
2018,4,9,11,15,886.0,143.0,2.2,19.7,888.0,391.96,277.33
2018,4,9,11,30,891.0,143.0,2.1,20.0,903.0,451.44,328.2
2018,4,9,11,45,844.5,168.0,2.05,20.35,892.5,504.72,373.61
2018,4,9,12,0,798.0,193.0,2.0,20.7,882.0,552.74,413.07
2018,4,9,12,15,816.0,182.5,2.0,20.9,886.0,604.71,454.28
2018,4,9,12,30,834.0,172.0,2.0,21.1,890.0,656.34,494.15
2018,4,9,12,45,879.0,146.0,1.95,21.35,895.5,711.93,535.76
2018,4,9,13,0,924.0,120.0,1.9,21.6,901.0,760.61,571.86
2018,4,9,13,15,890.0,133.0,1.8,21.75,873.0,790.92,593.03
2018,4,9,13,30,856.0,146.0,1.7,21.9,845.0,827.09,617.18
2018,4,9,13,45,730.0,196.0,1.65,22.1,779.5,815.09,607.13
2018,4,9,14,0,604.0,246.0,1.6,22.3,714.0,785.45,585.27
2018,4,9,14,15,581.5,240.5,1.4,22.4,676.5,781.53,582.09
2018,4,9,14,30,559.0,235.0,1.2,22.5,639.0,778.87,579.15
2018,4,9,14,45,457.5,249.0,1.05,22.65,568.0,718.55,535.87
2018,4,9,15,0,356.0,263.0,0.9,22.8,497.0,630.49,473.85
2018,4,9,15,15,435.5,224.0,0.9,22.8,491.5,701.03,526.7
2018,4,9,15,30,515.0,185.0,0.9,22.8,486.0,747.44,561.46
2018,4,9,15,45,490.0,174.5,0.45,22.8,441.5,720.26,537.68
2018,4,9,16,0,465.0,164.0,0.0,22.8,397.0,690.29,513.79
2018,4,9,16,15,476.0,143.5,0.15,22.45,360.5,681.43,512.41
2018,4,9,16,30,487.0,123.0,0.3,22.1,324.0,669.39,508.47
2018,4,9,16,45,370.0,118.0,0.45,21.7,258.5,549.15,426.83
2018,4,9,17,0,253.0,113.0,0.6,21.3,193.0,406.5,323.43
2018,4,9,17,15,257.5,94.0,0.75,20.35,162.5,387.17,312.14
2018,4,9,17,30,262.0,75.0,0.9,19.4,132.0,388.36,313.36
2018,4,9,17,45,146.0,55.5,1.0,18.4,86.0,231.86,187.04
2018,4,9,18,0,30.0,36.0,1.1,17.4,40.0,67.78,49.98
2018,4,9,18,15,19.0,22.0,1.2,16.85,24.0,41.64,16.1
2018,4,9,18,30,8.0,8.0,1.3,16.3,8.0,12.85,0.0
2018,4,9,18,45,4.0,4.0,1.4,15.75,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,4.5,2.25,11.5,4.5,3.54,0.0
2018,4,10,6,0,0.0,9.0,2.3,11.7,9.0,6.83,0.0
2018,4,10,6,15,0.0,18.0,2.4,12.05,18.0,13.7,5.98
2018,4,10,6,30,0.0,27.0,2.5,12.4,27.0,20.58,12.58
2018,4,10,6,45,0.0,38.5,2.65,12.8,38.5,29.41,20.71
2018,4,10,7,0,0.0,50.0,2.8,13.2,50.0,38.26,28.77
2018,4,10,7,15,24.0,76.5,2.85,13.5,85.0,57.31,45.82
2018,4,10,7,30,48.0,103.0,2.9,13.8,120.0,75.47,61.84
2018,4,10,7,45,31.0,116.5,2.95,14.05,128.0,84.49,69.57
2018,4,10,8,0,14.0,130.0,3.0,14.3,136.0,95.99,79.36
2018,4,10,8,15,11.0,124.5,3.1,14.45,129.5,93.06,76.47
2018,4,10,8,30,8.0,119.0,3.2,14.6,123.0,89.78,73.33
2018,4,10,8,45,33.0,189.5,3.3,14.7,209.5,131.05,108.73
2018,4,10,9,0,58.0,260.0,3.4,14.8,296.0,170.4,141.9
2018,4,10,9,15,44.5,258.5,3.45,14.95,287.0,170.32,141.32
2018,4,10,9,30,31.0,257.0,3.5,15.1,278.0,169.85,140.51
2018,4,10,9,45,35.0,280.5,3.55,15.2,305.5,182.65,150.94
2018,4,10,10,0,39.0,304.0,3.6,15.3,333.0,195.04,160.96
2018,4,10,10,15,47.0,326.5,3.55,15.4,363.0,214.95,167.85
2018,4,10,10,30,55.0,349.0,3.5,15.5,393.0,237.17,184.25
2018,4,10,10,45,80.5,372.0,3.45,15.6,438.0,265.19,204.95
2018,4,10,11,0,106.0,395.0,3.4,15.7,483.0,297.23,229.26
2018,4,10,11,15,74.0,373.0,3.35,15.75,435.0,286.56,222.43
2018,4,10,11,30,42.0,351.0,3.3,15.8,387.0,270.19,210.75
2018,4,10,11,45,34.0,338.5,3.25,15.8,368.0,265.86,207.76
2018,4,10,12,0,26.0,326.0,3.2,15.8,349.0,259.8,203.26
2018,4,10,12,15,50.5,364.5,3.25,15.8,408.5,308.38,241.44
2018,4,10,12,30,75.0,403.0,3.3,15.8,468.0,361.43,282.8
2018,4,10,12,45,78.5,378.5,3.35,15.8,446.0,354.68,278.11
2018,4,10,13,0,82.0,354.0,3.4,15.8,424.0,346.65,272.67
2018,4,10,13,15,45.0,269.0,3.45,15.75,307.5,255.61,201.67
2018,4,10,13,30,8.0,184.0,3.5,15.7,191.0,150.87,117.85
2018,4,10,13,45,40.0,255.0,3.55,15.65,286.5,249.52,198.04
2018,4,10,14,0,72.0,326.0,3.6,15.6,382.0,348.15,276.44
2018,4,10,14,15,98.0,332.0,3.65,15.45,405.0,385.34,306.6
2018,4,10,14,30,124.0,338.0,3.7,15.3,428.0,445.47,354.47
2018,4,10,14,45,74.0,290.5,3.75,15.2,343.5,338.04,270.53
2018,4,10,15,0,24.0,243.0,3.8,15.1,259.0,227.39,181.89
2018,4,10,15,15,40.0,237.5,3.8,15.1,262.0,262.54,211.56
2018,4,10,15,30,56.0,232.0,3.8,15.1,265.0,278.69,225.78
2018,4,10,15,45,93.0,224.5,3.9,14.8,274.0,314.23,256.91
2018,4,10,16,0,130.0,217.0,4.0,14.5,283.0,373.67,306.94
2018,4,10,16,15,79.5,175.0,3.95,14.3,214.0,255.59,211.03
2018,4,10,16,30,29.0,133.0,3.9,14.1,145.0,159.22,130.32
2018,4,10,16,45,47.5,98.5,3.85,13.9,115.0,140.02,115.82
2018,4,10,17,0,66.0,64.0,3.8,13.7,85.0,135.56,113.31
2018,4,10,17,15,63.0,57.5,3.45,13.15,74.5,126.67,105.75
2018,4,10,17,30,60.0,51.0,3.1,12.6,64.0,118.27,98.15
2018,4,10,17,45,109.5,38.5,2.75,12.0,54.5,165.89,138.82
2018,4,10,18,0,159.0,26.0,2.4,11.4,45.0,214.63,175.35
2018,4,10,18,15,118.0,19.5,2.4,11.0,30.0,165.22,92.14
2018,4,10,18,30,77.0,13.0,2.4,10.6,15.0,73.39,0.0
2018,4,10,18,45,38.5,6.5,2.4,10.15,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,11,5,45,1.5,7.5,2.55,9.2,7.5,5.9,0.0
2018,4,11,6,0,3.0,15.0,2.5,9.3,15.0,11.44,0.0
2018,4,11,6,15,1.5,28.5,2.6,9.65,28.5,21.75,13.13
2018,4,11,6,30,0.0,42.0,2.7,10.0,42.0,31.82,22.79
2018,4,11,6,45,30.0,60.5,2.85,10.3,68.5,45.25,35.23
2018,4,11,7,0,60.0,79.0,3.0,10.6,95.0,58.5,47.36
2018,4,11,7,15,127.0,95.0,3.0,10.85,138.0,69.23,57.02
2018,4,11,7,30,194.0,111.0,3.0,11.1,181.0,78.03,64.76
2018,4,11,7,45,200.0,137.5,3.0,11.35,219.5,94.07,78.8
2018,4,11,8,0,206.0,164.0,3.0,11.6,258.0,109.39,91.98
2018,4,11,8,15,277.0,188.0,2.95,11.8,329.5,124.02,104.39
2018,4,11,8,30,348.0,212.0,2.9,12.0,401.0,138.28,116.35
2018,4,11,8,45,315.5,240.0,2.85,12.15,422.5,151.67,127.46
2018,4,11,9,0,283.0,268.0,2.8,12.3,444.0,164.21,137.74
2018,4,11,9,15,279.5,289.0,2.9,12.45,472.5,173.35,145.1
2018,4,11,9,30,276.0,310.0,3.0,12.6,501.0,181.99,152.02
2018,4,11,9,45,298.5,320.5,3.05,12.8,536.5,186.12,155.07
2018,4,11,10,0,321.0,331.0,3.1,13.0,572.0,190.1,158.02
2018,4,11,10,15,231.0,358.0,3.3,13.0,535.0,235.95,179.75
2018,4,11,10,30,141.0,385.0,3.5,13.0,498.0,258.34,198.93
2018,4,11,10,45,119.5,393.0,3.65,13.05,490.5,275.88,213.73
2018,4,11,11,0,98.0,401.0,3.8,13.1,483.0,299.16,233.49
2018,4,11,11,15,171.0,406.5,4.0,13.1,552.5,334.04,259.78
2018,4,11,11,30,244.0,412.0,4.2,13.1,622.0,381.18,296.88
2018,4,11,11,45,286.0,408.5,4.4,13.1,656.0,423.53,331.46
2018,4,11,12,0,328.0,405.0,4.6,13.1,690.0,469.97,369.47
2018,4,11,12,15,302.0,411.5,4.7,13.1,673.5,489.44,386.38
2018,4,11,12,30,276.0,418.0,4.8,13.1,657.0,506.01,400.6
2018,4,11,12,45,197.5,410.5,4.9,13.1,580.5,466.81,371.0
2018,4,11,13,0,119.0,403.0,5.0,13.1,504.0,424.02,337.63
2018,4,11,13,15,107.0,394.5,5.05,13.05,484.0,409.88,327.33
2018,4,11,13,30,95.0,386.0,5.1,13.0,464.0,404.23,323.41
2018,4,11,13,45,196.0,364.0,5.1,12.9,519.0,494.16,397.15
2018,4,11,14,0,297.0,342.0,5.1,12.8,574.0,592.85,476.57
2018,4,11,14,15,433.0,288.5,5.05,12.7,611.5,698.34,561.27
2018,4,11,14,30,569.0,235.0,5.0,12.6,649.0,790.39,635.07
2018,4,11,14,45,416.0,259.0,4.95,12.5,553.0,691.48,558.2
2018,4,11,15,0,263.0,283.0,4.9,12.4,457.0,564.37,458.66
2018,4,11,15,15,212.5,268.0,4.9,12.4,402.5,487.29,399.24
2018,4,11,15,30,162.0,253.0,4.9,12.4,348.0,430.52,354.18
2018,4,11,15,45,168.5,232.5,4.9,12.4,324.5,421.85,349.04
2018,4,11,16,0,175.0,212.0,4.9,12.4,301.0,411.98,342.76
2018,4,11,16,15,167.0,188.0,4.8,12.2,265.5,381.77,319.61
2018,4,11,16,30,159.0,164.0,4.7,12.0,230.0,350.02,294.88
2018,4,11,16,45,85.5,114.5,4.55,11.75,149.5,216.86,182.95
2018,4,11,17,0,12.0,65.0,4.4,11.5,69.0,61.57,48.21
2018,4,11,17,15,6.0,54.0,4.35,11.3,56.0,47.09,35.49
2018,4,11,17,30,0.0,43.0,4.3,11.1,43.0,32.87,22.78
2018,4,11,17,45,0.0,35.0,4.25,10.85,35.0,26.73,17.24
2018,4,11,18,0,0.0,27.0,4.2,10.6,27.0,20.61,11.53
2018,4,11,18,15,1.5,16.5,4.35,10.35,16.5,13.86,3.09
2018,4,11,18,30,3.0,6.0,4.5,10.1,6.0,7.18,0.0
2018,4,11,18,45,1.5,3.0,4.65,9.8,3.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,4.4,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,5.0,2.0,0.0,0.0
2018,4,12,5,45,101.5,15.5,1.85,5.65,22.0,12.2,0.0
2018,4,12,6,0,196.0,29.0,1.9,6.3,42.0,21.97,6.94
2018,4,12,6,15,316.5,40.5,2.2,6.9,84.0,33.24,23.49
2018,4,12,6,30,437.0,52.0,2.5,7.5,126.0,42.53,32.72
2018,4,12,6,45,514.0,60.5,2.8,8.1,177.0,49.11,39.08
2018,4,12,7,0,591.0,69.0,3.1,8.7,228.0,55.74,45.23
2018,4,12,7,15,641.5,75.5,3.2,9.1,281.5,60.54,49.55
2018,4,12,7,30,692.0,82.0,3.3,9.5,335.0,65.33,53.72
2018,4,12,7,45,726.5,87.0,3.45,9.9,388.0,68.76,56.56
2018,4,12,8,0,761.0,92.0,3.6,10.3,441.0,78.11,64.64
2018,4,12,8,15,784.5,96.5,3.55,10.7,491.5,81.04,66.91
2018,4,12,8,30,808.0,101.0,3.5,11.1,542.0,83.87,69.09
2018,4,12,8,45,824.0,106.0,3.5,11.5,589.0,86.75,71.29
2018,4,12,9,0,840.0,111.0,3.5,11.9,636.0,89.47,73.35
2018,4,12,9,15,848.5,117.0,3.45,12.15,677.0,92.47,75.68
2018,4,12,9,30,857.0,123.0,3.4,12.4,718.0,95.25,77.84
2018,4,12,9,45,848.0,133.5,3.4,12.65,747.5,100.0,81.69
2018,4,12,10,0,839.0,144.0,3.4,12.9,777.0,106.78,87.29
2018,4,12,10,15,792.0,170.5,3.35,13.1,786.0,174.13,110.27
2018,4,12,10,30,745.0,197.0,3.3,13.3,795.0,228.47,148.61
2018,4,12,10,45,662.5,240.0,3.3,13.5,782.5,288.83,201.22
2018,4,12,11,0,580.0,283.0,3.3,13.7,770.0,342.65,250.44
2018,4,12,11,15,559.0,296.5,3.35,13.8,772.0,387.81,290.72
2018,4,12,11,30,538.0,310.0,3.4,13.9,774.0,430.78,328.67
2018,4,12,11,45,658.0,256.5,3.5,14.0,828.0,488.57,376.05
2018,4,12,12,0,778.0,203.0,3.6,14.1,882.0,557.34,432.28
2018,4,12,12,15,826.5,181.0,3.7,14.15,901.5,616.37,481.04
2018,4,12,12,30,875.0,159.0,3.8,14.2,921.0,678.0,531.08
2018,4,12,12,45,862.5,164.0,3.95,14.2,908.0,722.96,567.65
2018,4,12,13,0,850.0,169.0,4.1,14.2,895.0,764.76,601.23
2018,4,12,13,15,845.5,167.0,4.2,14.15,877.0,803.22,631.93
2018,4,12,13,30,841.0,165.0,4.3,14.1,859.0,838.59,660.27
2018,4,12,13,45,834.0,162.0,4.35,14.05,833.0,867.73,682.69
2018,4,12,14,0,827.0,159.0,4.4,14.0,807.0,893.28,702.31
2018,4,12,14,15,817.0,156.5,4.4,13.9,775.0,912.96,717.61
2018,4,12,14,30,807.0,154.0,4.4,13.8,743.0,928.76,730.33
2018,4,12,14,45,785.5,152.5,4.4,13.7,701.5,939.27,739.47
2018,4,12,15,0,764.0,151.0,4.4,13.6,660.0,937.93,740.36
2018,4,12,15,15,745.0,146.5,4.4,13.6,616.0,931.56,737.6
2018,4,12,15,30,726.0,142.0,4.4,13.6,572.0,921.23,732.17
2018,4,12,15,45,708.5,135.5,4.25,13.3,526.5,906.33,723.12
2018,4,12,16,0,691.0,129.0,4.1,13.0,481.0,887.79,711.84
2018,4,12,16,15,660.0,122.0,3.9,12.7,430.0,851.75,687.37
2018,4,12,16,30,629.0,115.0,3.7,12.4,379.0,812.51,660.23
2018,4,12,16,45,586.5,106.5,3.5,12.15,327.0,757.37,620.29
2018,4,12,17,0,544.0,98.0,3.3,11.9,275.0,699.89,577.4
2018,4,12,17,15,482.0,87.5,3.05,11.25,223.5,615.76,512.58
2018,4,12,17,30,420.0,77.0,2.8,10.6,172.0,539.12,450.91
2018,4,12,17,45,330.5,64.0,2.5,9.95,126.5,435.31,364.0
2018,4,12,18,0,241.0,51.0,2.2,9.3,81.0,336.11,275.65
2018,4,12,18,15,141.5,32.5,2.25,8.95,48.0,216.87,140.49
2018,4,12,18,30,42.0,14.0,2.3,8.6,15.0,45.53,0.0
2018,4,12,18,45,21.0,7.0,2.35,8.25,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.85,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.5,2.0,0.0,0.0
2018,4,13,5,45,85.0,16.5,2.05,5.15,22.5,12.98,0.0
2018,4,13,6,0,164.0,31.0,2.2,5.8,43.0,23.33,9.71
2018,4,13,6,15,279.5,44.0,2.35,6.55,84.5,33.29,23.72
2018,4,13,6,30,395.0,57.0,2.5,7.3,126.0,46.25,36.16
2018,4,13,6,45,476.5,66.0,2.7,8.0,176.5,53.04,42.69
2018,4,13,7,0,558.0,75.0,2.9,8.7,227.0,59.89,49.0
2018,4,13,7,15,612.0,81.0,3.2,9.5,280.5,64.14,52.72
2018,4,13,7,30,666.0,87.0,3.5,10.3,334.0,68.42,56.32
2018,4,13,7,45,705.0,91.5,3.8,11.1,387.5,71.41,58.65
2018,4,13,8,0,744.0,96.0,4.1,11.9,441.0,74.4,60.93
2018,4,13,8,15,769.5,100.5,4.2,12.4,491.5,83.48,68.62
2018,4,13,8,30,795.0,105.0,4.3,12.9,542.0,86.24,70.67
2018,4,13,8,45,814.5,108.0,4.35,13.45,588.5,87.75,71.61
2018,4,13,9,0,834.0,111.0,4.4,14.0,635.0,89.21,72.52
2018,4,13,9,15,851.5,112.5,4.35,14.45,678.0,89.61,72.54
2018,4,13,9,30,869.0,114.0,4.3,14.9,721.0,90.02,72.59
2018,4,13,9,45,884.0,114.0,4.25,15.3,758.0,99.07,80.08
2018,4,13,10,0,899.0,114.0,4.2,15.7,795.0,104.69,84.58
2018,4,13,10,15,905.5,116.0,4.15,16.05,824.0,164.41,96.55
2018,4,13,10,30,912.0,118.0,4.1,16.4,853.0,224.88,136.98
2018,4,13,10,45,916.0,119.5,4.05,16.75,874.5,285.05,186.2
2018,4,13,11,0,920.0,121.0,4.0,17.1,896.0,345.23,239.03
2018,4,13,11,15,921.0,123.0,3.9,17.4,909.5,404.49,291.98
2018,4,13,11,30,922.0,125.0,3.8,17.7,923.0,463.01,343.62
2018,4,13,11,45,921.0,126.5,3.75,17.95,928.5,519.33,392.41
2018,4,13,12,0,920.0,128.0,3.7,18.2,934.0,574.24,438.63
2018,4,13,12,15,919.5,127.0,3.65,18.4,931.5,625.99,481.16
2018,4,13,12,30,919.0,126.0,3.6,18.6,929.0,675.8,520.99
2018,4,13,12,45,904.5,131.5,3.55,18.85,914.5,719.32,554.85
2018,4,13,13,0,890.0,137.0,3.5,19.1,900.0,759.52,585.37
2018,4,13,13,15,854.0,151.0,3.45,19.2,871.0,797.56,613.29
2018,4,13,13,30,818.0,165.0,3.4,19.3,842.0,822.27,631.4
2018,4,13,13,45,824.5,156.5,3.3,19.45,821.5,856.6,655.51
2018,4,13,14,0,831.0,148.0,3.2,19.6,801.0,887.99,676.93
2018,4,13,14,15,780.0,161.0,3.1,19.65,754.5,885.81,675.41
2018,4,13,14,30,729.0,174.0,3.0,19.7,708.0,887.26,676.8
2018,4,13,14,45,724.0,162.0,2.95,19.7,669.5,892.99,681.74
2018,4,13,15,0,719.0,150.0,2.9,19.7,631.0,894.8,684.1
2018,4,13,15,15,745.5,131.0,2.9,19.7,601.0,915.33,699.96
2018,4,13,15,30,772.0,112.0,2.9,19.7,571.0,925.49,708.68
2018,4,13,15,45,737.0,110.5,2.55,19.45,520.0,905.54,694.66
2018,4,13,16,0,702.0,109.0,2.2,19.2,469.0,875.59,673.75
2018,4,13,16,15,666.0,103.5,1.95,18.7,416.5,836.26,647.63
2018,4,13,16,30,630.0,98.0,1.7,18.2,364.0,794.02,619.01
2018,4,13,16,45,621.0,89.0,1.45,17.75,322.5,771.48,603.57
2018,4,13,17,0,612.0,80.0,1.2,17.3,281.0,746.21,585.06
2018,4,13,17,15,534.0,72.5,1.2,16.45,225.5,654.11,520.39
2018,4,13,17,30,456.0,65.0,1.2,15.6,170.0,562.06,452.55
2018,4,13,17,45,379.5,54.0,1.2,14.75,126.0,468.43,379.1
2018,4,13,18,0,303.0,43.0,1.2,13.9,82.0,376.59,301.62
2018,4,13,18,15,184.0,28.5,1.25,13.4,49.0,246.46,164.25
2018,4,13,18,30,65.0,14.0,1.3,12.9,16.0,64.48,0.0
2018,4,13,18,45,32.5,7.0,1.3,12.35,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.3,7.3,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.3,8.0,2.0,0.0,0.0
2018,4,14,5,45,119.0,16.0,1.35,8.7,25.0,12.59,0.0
2018,4,14,6,0,226.0,30.0,1.4,9.4,48.0,22.84,10.56
2018,4,14,6,15,337.5,41.0,1.55,10.05,90.0,33.57,23.75
2018,4,14,6,30,449.0,52.0,1.7,10.7,132.0,42.45,32.35
2018,4,14,6,45,520.0,60.5,1.8,11.35,182.5,49.03,38.57
2018,4,14,7,0,591.0,69.0,1.9,12.0,233.0,55.61,44.55
2018,4,14,7,15,639.5,75.0,1.8,12.7,286.0,60.03,48.39
2018,4,14,7,30,688.0,81.0,1.7,13.4,339.0,64.44,52.08
2018,4,14,7,45,722.0,86.0,1.6,14.1,391.5,67.87,54.82
2018,4,14,8,0,756.0,91.0,1.5,14.8,444.0,77.13,62.58
2018,4,14,8,15,781.5,94.0,1.4,15.55,494.0,79.05,63.84
2018,4,14,8,30,807.0,97.0,1.3,16.3,544.0,80.95,65.07
2018,4,14,8,45,826.0,100.0,1.2,17.1,591.0,82.65,66.1
2018,4,14,9,0,845.0,103.0,1.1,17.9,638.0,84.28,67.07
