Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,7,45,0.5,140.0,3.0,13.9,140.5,103.48,85.59
2018,5,14,8,0,1.0,148.0,3.0,14.4,149.0,109.46,90.31
2018,5,14,8,15,62.0,169.5,3.05,14.85,209.5,120.35,99.24
2018,5,14,8,30,123.0,191.0,3.1,15.3,270.0,128.32,105.57
2018,5,14,8,45,134.0,221.0,3.1,15.8,312.5,144.81,119.07
2018,5,14,9,0,145.0,251.0,3.1,16.3,355.0,160.51,131.73
2018,5,14,9,15,216.5,278.0,3.2,16.7,442.5,161.89,132.38
2018,5,14,9,30,288.0,305.0,3.3,17.1,530.0,175.12,142.94
2018,5,14,9,45,300.0,332.0,3.45,17.55,575.0,196.7,147.91
2018,5,14,10,0,312.0,359.0,3.6,18.0,620.0,236.62,171.98
2018,5,14,10,15,501.0,294.0,3.75,18.3,729.0,251.27,173.38
2018,5,14,10,30,690.0,229.0,3.9,18.6,838.0,291.41,198.64
2018,5,14,10,45,782.5,186.5,4.05,18.9,891.5,345.04,241.7
2018,5,14,11,0,875.0,144.0,4.2,19.2,945.0,403.11,290.07
2018,5,14,11,15,878.5,144.5,4.3,19.35,957.5,457.52,338.05
2018,5,14,11,30,882.0,145.0,4.4,19.5,970.0,511.53,384.78
2018,5,14,11,45,883.5,144.5,4.55,19.65,975.0,563.3,428.87
2018,5,14,12,0,885.0,144.0,4.7,19.8,980.0,614.03,471.11
2018,5,14,12,15,883.0,144.5,4.8,19.8,976.5,662.03,510.46
2018,5,14,12,30,881.0,145.0,4.9,19.8,973.0,708.25,547.67
2018,5,14,12,45,876.5,146.0,5.0,19.8,962.0,751.05,581.68
2018,5,14,13,0,872.0,147.0,5.1,19.8,951.0,791.44,613.39
2018,5,14,13,15,869.0,145.0,5.15,19.65,933.5,828.01,641.31
2018,5,14,13,30,866.0,143.0,5.2,19.5,916.0,861.72,666.47
2018,5,14,13,45,861.5,141.0,5.25,19.3,892.0,891.12,688.76
2018,5,14,14,0,857.0,139.0,5.3,19.1,868.0,917.31,708.91
2018,5,14,14,15,849.5,136.5,5.3,18.85,837.0,950.97,734.3
2018,5,14,14,30,842.0,134.0,5.3,18.6,806.0,967.4,747.6
2018,5,14,14,45,832.0,131.5,5.35,18.35,769.5,977.73,757.24
2018,5,14,15,0,822.0,129.0,5.4,18.1,733.0,984.3,764.46
2018,5,14,15,15,807.5,125.5,5.4,18.1,690.5,981.52,764.16
2018,5,14,15,30,793.0,122.0,5.4,18.1,648.0,974.96,761.39
2018,5,14,15,45,775.5,118.0,5.35,17.35,602.0,961.11,755.41
2018,5,14,16,0,758.0,114.0,5.3,16.6,556.0,943.69,746.94
2018,5,14,16,15,737.0,109.0,5.2,16.1,508.0,925.99,737.22
2018,5,14,16,30,716.0,104.0,5.1,15.6,460.0,897.84,719.73
2018,5,14,16,45,685.0,98.5,5.05,15.15,409.0,856.16,692.13
2018,5,14,17,0,654.0,93.0,5.0,14.7,358.0,812.18,662.19
2018,5,14,17,15,611.5,87.0,4.85,14.15,307.5,754.35,620.39
2018,5,14,17,30,569.0,81.0,4.7,13.6,257.0,695.28,576.19
2018,5,14,17,45,507.5,72.5,4.6,13.1,208.0,614.65,513.05
2018,5,14,18,0,446.0,64.0,4.5,12.6,159.0,534.62,447.51
2018,5,14,18,15,351.0,53.0,4.25,12.15,115.5,422.23,352.13
2018,5,14,18,30,256.0,42.0,4.0,11.7,72.0,321.51,260.89
2018,5,14,18,45,154.5,27.5,3.8,11.25,43.0,203.75,109.7
2018,5,14,19,0,53.0,13.0,3.6,10.8,14.0,50.85,0.0
2018,5,14,19,15,26.5,6.5,3.55,10.65,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,1.85,9.5,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,1.9,9.7,2.0,1.57,0.0
2018,5,15,5,15,61.5,13.0,2.15,10.15,18.5,9.89,0.0
2018,5,15,5,30,117.0,24.0,2.4,10.6,35.0,18.16,9.01
2018,5,15,5,45,181.5,33.0,2.65,11.1,61.5,24.98,16.34
2018,5,15,6,0,246.0,42.0,2.9,11.6,88.0,31.82,22.84
2018,5,15,6,15,140.5,41.0,2.9,12.0,69.0,30.07,21.49
2018,5,15,6,30,35.0,40.0,2.9,12.4,50.0,31.1,22.46
2018,5,15,6,45,17.5,64.0,2.85,12.8,69.0,49.01,38.51
2018,5,15,7,0,0.0,88.0,2.8,13.2,88.0,66.5,53.95
2018,5,15,7,15,4.0,120.5,2.75,13.65,122.5,89.14,73.67
2018,5,15,7,30,8.0,153.0,2.7,14.1,157.0,111.14,92.49
2018,5,15,7,45,69.5,184.5,2.6,14.55,223.5,127.77,106.36
2018,5,15,8,0,131.0,216.0,2.5,15.0,290.0,141.8,117.81
2018,5,15,8,15,254.5,223.0,2.5,15.5,381.5,140.79,116.33
2018,5,15,8,30,378.0,230.0,2.5,16.0,473.0,138.71,114.0
2018,5,15,8,45,575.5,185.0,2.5,16.45,584.0,116.04,94.3
2018,5,15,9,0,773.0,140.0,2.5,16.9,695.0,102.02,82.05
2018,5,15,9,15,809.5,133.0,2.55,17.3,742.0,97.21,77.68
2018,5,15,9,30,846.0,126.0,2.6,17.7,789.0,92.85,73.72
2018,5,15,9,45,852.5,129.0,2.7,18.1,821.0,126.1,81.21
2018,5,15,10,0,859.0,132.0,2.8,18.5,853.0,180.94,106.67
2018,5,15,10,15,865.0,133.5,2.9,18.85,879.0,235.81,145.3
2018,5,15,10,30,871.0,135.0,3.0,19.2,905.0,291.3,190.83
2018,5,15,10,45,875.5,136.0,3.15,19.55,924.5,346.51,238.85
2018,5,15,11,0,880.0,137.0,3.3,19.9,944.0,401.79,287.44
2018,5,15,11,15,883.0,138.0,3.45,20.1,956.5,456.35,335.15
2018,5,15,11,30,886.0,139.0,3.6,20.3,969.0,510.46,381.51
2018,5,15,11,45,887.0,138.5,3.8,20.5,973.5,561.96,424.9
2018,5,15,12,0,888.0,138.0,4.0,20.7,978.0,612.36,466.37
2018,5,15,12,15,889.0,137.0,4.15,20.75,975.5,661.09,505.78
2018,5,15,12,30,890.0,136.0,4.3,20.8,973.0,708.23,543.18
2018,5,15,12,45,889.5,134.0,4.45,20.85,963.0,751.7,577.44
2018,5,15,13,0,889.0,132.0,4.6,20.9,953.0,792.89,609.63
2018,5,15,13,15,885.0,131.0,4.7,20.75,935.0,829.6,637.14
2018,5,15,13,30,881.0,130.0,4.8,20.6,917.0,863.42,662.39
2018,5,15,13,45,874.5,129.0,4.9,20.45,892.5,892.02,684.06
2018,5,15,14,0,868.0,128.0,5.0,20.3,868.0,917.3,703.57
2018,5,15,14,15,859.5,126.0,5.05,20.0,836.5,936.39,718.99
2018,5,15,14,30,851.0,124.0,5.1,19.7,805.0,951.9,732.12
2018,5,15,14,45,830.5,126.5,5.15,19.4,765.5,970.98,747.98
2018,5,15,15,0,810.0,129.0,5.2,19.1,726.0,972.47,751.66
2018,5,15,15,15,778.0,131.5,5.2,19.1,678.0,958.48,743.44
2018,5,15,15,30,746.0,134.0,5.2,19.1,630.0,948.52,738.27
2018,5,15,15,45,754.5,121.5,5.2,18.05,592.5,943.61,739.84
2018,5,15,16,0,763.0,109.0,5.2,17.0,555.0,943.13,744.7
2018,5,15,16,15,739.5,105.0,5.1,16.45,506.5,923.33,733.5
2018,5,15,16,30,716.0,101.0,5.0,15.9,458.0,893.89,715.25
2018,5,15,16,45,685.5,95.5,4.95,15.35,407.5,852.71,688.34
2018,5,15,17,0,655.0,90.0,4.9,14.8,357.0,809.26,659.1
2018,5,15,17,15,613.0,84.0,4.8,14.35,306.5,751.98,617.81
2018,5,15,17,30,571.0,78.0,4.7,13.9,256.0,693.56,574.21
2018,5,15,17,45,512.5,70.0,4.55,13.45,208.0,616.5,513.73
2018,5,15,18,0,454.0,62.0,4.4,13.0,160.0,540.0,451.03
2018,5,15,18,15,368.0,51.5,4.2,12.7,117.5,437.89,364.26
2018,5,15,18,30,282.0,41.0,4.0,12.4,75.0,340.93,276.88
2018,5,15,18,45,168.0,27.0,3.85,12.15,44.5,214.61,124.94
2018,5,15,19,0,54.0,13.0,3.7,11.9,14.0,51.63,0.0
2018,5,15,19,15,27.0,6.5,3.55,11.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,16,4,45,3.5,2.5,2.15,9.7,2.5,0.0,0.0
2018,5,16,5,0,7.0,5.0,2.2,9.9,5.0,3.93,0.0
2018,5,16,5,15,26.5,18.5,2.45,10.4,20.5,13.99,0.0
2018,5,16,5,30,46.0,32.0,2.7,10.9,36.0,23.94,13.87
2018,5,16,5,45,97.0,49.5,2.95,11.4,65.5,36.59,26.53
2018,5,16,6,0,148.0,67.0,3.2,11.9,95.0,48.63,37.78
2018,5,16,6,15,206.5,82.0,3.2,12.35,134.0,59.33,47.65
2018,5,16,6,30,265.0,97.0,3.2,12.8,173.0,69.94,57.2
2018,5,16,6,45,295.5,112.5,3.2,13.25,213.0,80.35,66.34
2018,5,16,7,0,326.0,128.0,3.2,13.7,253.0,90.51,75.06
2018,5,16,7,15,305.5,139.0,3.2,14.15,269.0,96.81,80.24
2018,5,16,7,30,285.0,150.0,3.2,14.6,285.0,102.74,85.0
2018,5,16,7,45,445.0,146.5,3.15,15.05,384.5,98.55,80.91
2018,5,16,8,0,605.0,143.0,3.1,15.5,484.0,98.76,80.68
2018,5,16,8,15,683.5,134.5,3.15,15.95,551.0,93.38,75.65
2018,5,16,8,30,762.0,126.0,3.2,16.4,618.0,96.38,77.87
2018,5,16,8,45,736.5,146.5,3.2,16.8,648.0,98.16,79.05
2018,5,16,9,0,711.0,167.0,3.2,17.2,678.0,106.77,86.03
2018,5,16,9,15,729.0,170.0,3.25,17.5,718.5,106.51,85.51
2018,5,16,9,30,747.0,173.0,3.3,17.8,759.0,106.2,84.97
2018,5,16,9,45,665.0,218.5,3.4,18.05,756.5,145.47,99.59
2018,5,16,10,0,583.0,264.0,3.5,18.3,754.0,205.53,136.73
2018,5,16,10,15,444.5,331.5,3.55,18.45,712.0,262.05,184.04
2018,5,16,10,30,306.0,399.0,3.6,18.6,670.0,311.13,228.54
2018,5,16,10,45,407.5,363.0,3.6,18.75,732.0,339.0,248.53
2018,5,16,11,0,509.0,327.0,3.6,18.9,794.0,387.88,286.49
2018,5,16,11,15,647.0,262.5,3.55,19.05,864.5,437.96,326.09
2018,5,16,11,30,785.0,198.0,3.5,19.2,935.0,504.75,379.33
2018,5,16,11,45,556.0,307.0,3.45,19.3,830.5,514.64,390.94
2018,5,16,12,0,327.0,416.0,3.4,19.4,726.0,499.78,381.22
2018,5,16,12,15,241.5,432.0,3.45,19.5,660.5,486.72,372.34
2018,5,16,12,30,156.0,448.0,3.5,19.6,595.0,461.76,353.65
2018,5,16,12,45,201.0,434.0,3.5,19.7,621.5,500.03,383.5
2018,5,16,13,0,246.0,420.0,3.5,19.8,648.0,550.26,421.71
2018,5,16,13,15,203.0,409.0,3.6,19.8,594.5,516.17,396.83
2018,5,16,13,30,160.0,398.0,3.7,19.8,541.0,486.84,375.28
2018,5,16,13,45,128.5,380.5,3.75,19.8,493.5,457.28,353.42
2018,5,16,14,0,97.0,363.0,3.8,19.8,446.0,405.42,314.57
2018,5,16,14,15,95.5,359.5,3.85,19.65,438.5,409.23,318.42
2018,5,16,14,30,94.0,356.0,3.9,19.5,431.0,412.86,321.97
2018,5,16,14,45,95.0,341.0,4.0,19.35,414.0,406.93,318.57
2018,5,16,15,0,96.0,326.0,4.1,19.2,397.0,400.39,314.76
2018,5,16,15,15,151.5,309.0,4.1,19.2,413.5,469.92,370.54
2018,5,16,15,30,207.0,292.0,4.1,19.2,430.0,516.23,408.39
2018,5,16,15,45,370.0,232.0,4.15,18.65,457.5,646.86,513.87
2018,5,16,16,0,533.0,172.0,4.2,18.1,485.0,777.08,616.44
2018,5,16,16,15,635.5,135.0,4.2,17.7,476.0,854.0,674.7
2018,5,16,16,30,738.0,98.0,4.2,17.3,467.0,912.26,719.48
2018,5,16,16,45,709.5,93.0,4.2,16.9,417.0,873.53,694.36
2018,5,16,17,0,681.0,88.0,4.2,16.5,367.0,832.45,667.57
2018,5,16,17,15,641.0,81.5,4.15,15.95,315.5,776.07,628.57
2018,5,16,17,30,601.0,75.0,4.1,15.4,264.0,718.48,587.14
2018,5,16,17,45,545.5,67.5,4.05,14.85,215.5,644.31,530.79
2018,5,16,18,0,490.0,60.0,4.0,14.3,167.0,570.55,471.89
2018,5,16,18,15,404.5,50.0,3.8,13.8,123.0,468.63,386.86
2018,5,16,18,30,319.0,40.0,3.6,13.3,79.0,370.5,299.8
2018,5,16,18,45,201.5,27.0,3.4,12.75,47.5,242.58,150.17
2018,5,16,19,0,84.0,14.0,3.2,12.2,16.0,75.46,0.0
2018,5,16,19,15,42.0,7.0,3.1,11.95,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,17,4,45,17.5,4.0,1.65,9.05,4.0,0.0,0.0
2018,5,17,5,0,35.0,8.0,1.7,9.3,8.0,6.29,0.0
2018,5,17,5,15,135.0,21.5,2.05,10.0,33.0,16.29,0.0
2018,5,17,5,30,235.0,35.0,2.4,10.7,58.0,26.56,16.24
2018,5,17,5,45,330.0,46.0,2.7,11.4,98.5,35.1,25.27
2018,5,17,6,0,425.0,57.0,3.0,12.1,139.0,46.03,35.48
2018,5,17,6,15,490.0,65.0,3.05,12.7,186.5,52.03,41.08
2018,5,17,6,30,555.0,73.0,3.1,13.3,234.0,58.02,46.47
2018,5,17,6,45,601.0,79.0,3.15,13.95,284.0,62.25,50.1
2018,5,17,7,0,647.0,85.0,3.2,14.6,334.0,66.45,53.58
2018,5,17,7,15,679.5,90.0,3.15,15.15,384.5,69.68,56.15
2018,5,17,7,30,712.0,95.0,3.1,15.7,435.0,72.85,58.6
2018,5,17,7,45,736.5,99.0,3.05,16.2,484.0,81.38,65.68
2018,5,17,8,0,761.0,103.0,3.0,16.7,533.0,83.7,67.32
2018,5,17,8,15,780.0,106.5,3.0,17.15,580.0,85.45,68.49
2018,5,17,8,30,799.0,110.0,3.0,17.6,627.0,87.1,69.57
2018,5,17,8,45,814.0,112.5,2.95,18.05,670.0,87.92,69.94
2018,5,17,9,0,829.0,115.0,2.9,18.5,713.0,88.65,70.26
2018,5,17,9,15,841.0,116.5,2.95,18.9,751.0,98.58,78.36
2018,5,17,9,30,853.0,118.0,3.0,19.3,789.0,99.01,78.42
2018,5,17,9,45,863.0,119.0,3.0,19.7,822.0,124.22,77.7
2018,5,17,10,0,873.0,120.0,3.0,20.1,855.0,178.77,103.37
2018,5,17,10,15,879.5,121.5,3.1,20.45,881.5,234.2,142.6
2018,5,17,10,30,886.0,123.0,3.2,20.8,908.0,290.3,188.62
2018,5,17,10,45,890.0,123.5,3.3,21.2,927.0,345.57,236.56
2018,5,17,11,0,894.0,124.0,3.4,21.6,946.0,400.81,284.9
2018,5,17,11,15,896.0,125.5,3.5,21.8,958.5,455.64,332.57
2018,5,17,11,30,898.0,127.0,3.6,22.0,971.0,509.89,378.74
2018,5,17,11,45,898.5,127.5,3.75,22.2,975.5,561.98,422.21
2018,5,17,12,0,899.0,128.0,3.9,22.4,980.0,612.93,463.69
2018,5,17,12,15,900.5,125.5,4.05,22.45,977.0,661.03,502.41
2018,5,17,12,30,902.0,123.0,4.2,22.5,974.0,707.46,539.09
2018,5,17,12,45,903.0,120.5,4.4,22.55,964.5,751.61,573.6
2018,5,17,13,0,904.0,118.0,4.6,22.6,955.0,793.53,606.21
2018,5,17,13,15,900.5,117.0,4.75,22.45,937.5,830.68,633.84
2018,5,17,13,30,897.0,116.0,4.9,22.3,920.0,864.93,659.54
2018,5,17,13,45,892.0,114.0,5.05,22.15,895.5,893.92,681.67
2018,5,17,14,0,887.0,112.0,5.2,22.0,871.0,919.59,701.65
2018,5,17,14,15,879.5,111.0,5.3,21.7,840.5,940.52,718.62
2018,5,17,14,30,872.0,110.0,5.4,21.4,810.0,957.95,733.36
2018,5,17,14,45,862.5,107.5,5.5,21.1,773.0,968.32,743.38
2018,5,17,15,0,853.0,105.0,5.6,20.8,736.0,975.02,751.06
2018,5,17,15,15,840.0,102.5,5.6,20.8,694.5,974.56,752.37
2018,5,17,15,30,827.0,100.0,5.6,20.8,653.0,983.88,760.8
2018,5,17,15,45,811.0,97.5,5.6,20.0,608.0,973.24,757.61
2018,5,17,16,0,795.0,95.0,5.6,19.2,563.0,959.09,752.1
2018,5,17,16,15,774.0,91.5,5.55,18.65,514.5,935.24,738.53
2018,5,17,16,30,753.0,88.0,5.5,18.1,466.0,908.25,722.57
2018,5,17,16,45,724.5,84.0,5.4,17.6,416.0,870.15,697.71
2018,5,17,17,0,696.0,80.0,5.3,17.1,366.0,836.3,675.52
2018,5,17,17,15,655.0,75.0,5.15,16.55,315.0,780.8,636.04
2018,5,17,17,30,614.0,70.0,5.0,16.0,264.0,724.17,594.4
2018,5,17,17,45,556.0,63.5,4.85,15.45,215.5,648.89,536.32
2018,5,17,18,0,498.0,57.0,4.7,14.9,167.0,574.25,476.06
2018,5,17,18,15,403.5,49.0,4.55,14.5,123.0,466.83,386.21
2018,5,17,18,30,309.0,41.0,4.4,14.1,79.0,363.09,294.73
2018,5,17,18,45,199.0,28.0,4.2,13.7,48.5,243.61,157.8
2018,5,17,19,0,89.0,15.0,4.0,13.3,18.0,80.11,0.0
2018,5,17,19,15,44.5,7.5,3.95,13.05,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,18,4,45,16.0,4.0,2.85,10.75,4.0,0.0,0.0
2018,5,18,5,0,32.0,8.0,2.9,10.9,8.0,6.29,0.0
2018,5,18,5,15,129.0,22.5,3.1,11.3,33.5,17.01,0.0
2018,5,18,5,30,226.0,37.0,3.3,11.7,59.0,27.96,17.48
2018,5,18,5,45,323.0,48.0,3.5,12.1,100.0,36.47,26.42
2018,5,18,6,0,420.0,59.0,3.7,12.5,141.0,47.57,36.79
2018,5,18,6,15,325.0,78.5,3.75,12.95,153.0,57.49,45.92
2018,5,18,6,30,230.0,98.0,3.8,13.4,165.0,70.17,57.28
2018,5,18,6,45,241.0,120.5,3.85,13.85,202.5,84.44,69.81
2018,5,18,7,0,252.0,143.0,3.9,14.3,240.0,98.19,81.64
2018,5,18,7,15,401.5,138.0,3.85,14.7,318.5,94.59,78.11
2018,5,18,7,30,551.0,133.0,3.8,15.1,397.0,95.14,78.21
2018,5,18,7,45,592.0,137.5,3.8,15.55,449.0,96.88,79.32
2018,5,18,8,0,633.0,142.0,3.8,16.0,501.0,98.62,80.41
2018,5,18,8,15,707.0,131.0,3.8,16.5,563.5,91.71,74.05
2018,5,18,8,30,781.0,120.0,3.8,17.0,626.0,92.92,74.73
2018,5,18,8,45,810.5,116.5,3.75,17.5,673.0,90.21,72.06
2018,5,18,9,0,840.0,113.0,3.7,18.0,720.0,87.77,69.66
2018,5,18,9,15,853.5,114.0,3.7,18.4,759.0,97.66,77.76
2018,5,18,9,30,867.0,115.0,3.7,18.8,798.0,97.93,77.7
2018,5,18,9,45,878.0,115.5,3.75,19.2,831.5,124.52,77.25
2018,5,18,10,0,889.0,116.0,3.8,19.6,865.0,179.68,103.59
2018,5,18,10,15,895.5,116.5,3.8,19.9,891.5,235.36,143.33
2018,5,18,10,30,902.0,117.0,3.8,20.2,918.0,291.68,189.87
2018,5,18,10,45,907.0,118.0,3.85,20.55,938.0,348.27,239.18
2018,5,18,11,0,912.0,119.0,3.9,20.9,958.0,404.96,288.97
2018,5,18,11,15,915.0,119.0,4.0,21.1,970.5,460.11,337.24
2018,5,18,11,30,918.0,119.0,4.1,21.3,983.0,514.7,384.03
2018,5,18,11,45,913.0,123.0,4.2,21.55,986.0,567.06,427.86
2018,5,18,12,0,908.0,127.0,4.3,21.8,989.0,617.83,469.23
2018,5,18,12,15,911.0,125.0,4.4,21.75,987.5,667.58,509.47
2018,5,18,12,30,914.0,123.0,4.5,21.7,986.0,715.82,547.84
2018,5,18,12,45,908.5,125.5,4.65,21.7,975.5,759.72,582.42
2018,5,18,13,0,903.0,128.0,4.8,21.7,965.0,801.12,614.71
2018,5,18,13,15,883.5,136.0,4.9,21.55,942.5,833.22,638.67
2018,5,18,13,30,864.0,144.0,5.0,21.4,920.0,861.67,660.12
2018,5,18,13,45,753.5,200.5,5.1,21.2,864.0,874.23,670.42
2018,5,18,14,0,643.0,257.0,5.2,21.0,808.0,858.09,658.62
2018,5,18,14,15,699.5,217.0,5.2,20.7,796.5,899.9,692.26
2018,5,18,14,30,756.0,177.0,5.2,20.4,785.0,937.91,721.01
2018,5,18,14,45,688.5,194.5,5.25,20.1,729.0,912.45,705.21
2018,5,18,15,0,621.0,212.0,5.3,19.8,673.0,880.87,684.99
2018,5,18,15,15,702.0,166.0,5.3,19.8,659.0,928.57,721.17
2018,5,18,15,30,783.0,120.0,5.3,19.8,645.0,962.62,746.87
2018,5,18,15,45,732.5,125.0,5.35,18.85,589.0,932.78,730.42
2018,5,18,16,0,682.0,130.0,5.4,17.9,533.0,893.02,706.84
2018,5,18,16,15,691.0,116.5,5.4,17.4,494.5,888.38,707.21
2018,5,18,16,30,700.0,103.0,5.4,16.9,456.0,880.14,704.77
2018,5,18,16,45,689.0,96.0,5.45,16.4,412.5,856.81,691.33
2018,5,18,17,0,678.0,89.0,5.5,15.9,369.0,830.76,675.51
2018,5,18,17,15,637.5,83.5,5.35,15.4,318.5,775.3,635.59
2018,5,18,17,30,597.0,78.0,5.2,14.9,268.0,718.57,593.44
2018,5,18,17,45,539.5,70.5,5.1,14.35,219.0,642.53,534.55
2018,5,18,18,0,482.0,63.0,5.0,13.8,170.0,566.91,473.27
2018,5,18,18,15,389.5,53.0,4.85,13.4,125.5,458.81,382.28
2018,5,18,18,30,297.0,43.0,4.7,13.0,81.0,355.48,290.92
2018,5,18,18,45,185.5,29.0,4.5,12.6,49.5,235.78,159.18
2018,5,18,19,0,74.0,15.0,4.3,12.2,18.0,68.63,0.0
2018,5,18,19,15,37.0,7.5,4.25,12.0,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,4,45,13.0,4.0,4.3,10.75,4.0,0.0,0.0
2018,5,19,5,0,26.0,8.0,4.3,10.8,8.0,6.29,0.0
2018,5,19,5,15,113.5,23.5,4.4,11.05,33.5,17.71,0.0
2018,5,19,5,30,201.0,39.0,4.5,11.3,59.0,29.29,18.76
2018,5,19,5,45,295.0,51.5,4.6,11.5,99.5,38.75,28.52
2018,5,19,6,0,389.0,64.0,4.7,11.7,140.0,48.26,37.54
2018,5,19,6,15,453.0,73.0,4.75,12.05,187.0,57.84,46.4
2018,5,19,6,30,517.0,82.0,4.8,12.4,234.0,64.31,52.26
2018,5,19,6,45,564.5,89.5,4.85,12.7,284.5,69.35,56.69
2018,5,19,7,0,612.0,97.0,4.9,13.0,335.0,74.32,60.92
2018,5,19,7,15,650.5,102.0,4.95,13.5,386.5,77.3,63.25
2018,5,19,7,30,689.0,107.0,5.0,14.0,438.0,80.25,65.51
2018,5,19,7,45,719.5,110.5,5.05,14.5,489.0,82.01,66.69
2018,5,19,8,0,750.0,114.0,5.1,15.0,540.0,83.75,67.84
2018,5,19,8,15,772.0,116.5,5.1,15.45,587.5,91.74,74.42
2018,5,19,8,30,794.0,119.0,5.1,15.9,635.0,92.59,74.8
2018,5,19,8,45,813.0,120.5,5.15,16.35,679.5,92.69,74.54
2018,5,19,9,0,832.0,122.0,5.2,16.8,724.0,92.77,74.29
2018,5,19,9,15,844.5,124.0,5.25,17.1,763.0,92.89,74.14
2018,5,19,9,30,857.0,126.0,5.3,17.4,802.0,103.02,82.5
2018,5,19,9,45,867.0,127.5,5.35,17.7,835.5,130.87,82.6
2018,5,19,10,0,877.0,129.0,5.4,18.0,869.0,185.91,109.73
2018,5,19,10,15,882.5,131.5,5.5,18.2,896.0,241.91,150.48
2018,5,19,10,30,888.0,134.0,5.6,18.4,923.0,298.49,197.99
2018,5,19,10,45,890.5,136.0,5.65,18.6,942.0,354.3,247.58
2018,5,19,11,0,893.0,138.0,5.7,18.8,961.0,409.98,297.58
2018,5,19,11,15,894.0,140.5,5.8,18.85,973.5,465.03,346.84
2018,5,19,11,30,895.0,143.0,5.9,18.9,986.0,519.47,394.68
2018,5,19,11,45,893.5,144.5,5.95,18.95,990.0,571.22,439.3
2018,5,19,12,0,892.0,146.0,6.0,19.0,994.0,621.72,481.86
2018,5,19,12,15,889.5,148.0,6.05,18.95,991.5,670.51,522.29
2018,5,19,12,30,887.0,150.0,6.1,18.9,989.0,717.58,560.57
2018,5,19,12,45,883.0,151.0,6.15,18.85,978.5,760.9,595.37
2018,5,19,13,0,879.0,152.0,6.2,18.8,968.0,801.85,627.87
2018,5,19,13,15,873.5,151.5,6.2,18.7,950.0,837.86,655.51
2018,5,19,13,30,868.0,151.0,6.2,18.6,932.0,870.91,680.23
2018,5,19,13,45,860.0,151.5,6.2,18.45,907.5,913.6,712.07
2018,5,19,14,0,852.0,152.0,6.2,18.3,883.0,939.72,731.95
2018,5,19,14,15,844.5,149.5,6.2,18.15,852.0,959.86,747.72
2018,5,19,14,30,837.0,147.0,6.2,18.0,821.0,976.34,761.05
2018,5,19,14,45,826.5,143.5,6.15,17.8,784.0,985.2,768.97
2018,5,19,15,0,816.0,140.0,6.1,17.6,747.0,990.24,774.37
2018,5,19,15,15,801.0,137.5,6.1,17.6,705.0,988.05,774.47
2018,5,19,15,30,786.0,135.0,6.1,17.6,663.0,982.08,772.05
2018,5,19,15,45,767.5,131.0,6.0,17.0,617.0,975.82,770.8
2018,5,19,16,0,749.0,127.0,5.9,16.4,571.0,957.95,761.19
2018,5,19,16,15,721.0,124.0,5.85,15.95,521.5,928.29,742.81
2018,5,19,16,30,693.0,121.0,5.8,15.5,472.0,895.57,722.02
2018,5,19,16,45,654.5,116.5,5.75,15.05,420.0,847.65,689.43
2018,5,19,17,0,616.0,112.0,5.7,14.6,368.0,797.41,654.36
2018,5,19,17,15,565.0,106.0,5.6,14.05,316.5,731.19,605.87
2018,5,19,17,30,514.0,100.0,5.5,13.5,265.0,658.2,550.43
2018,5,19,17,45,387.5,87.5,5.4,12.95,199.5,515.06,435.97
2018,5,19,18,0,261.0,75.0,5.3,12.4,134.0,377.01,320.24
2018,5,19,18,15,180.5,58.5,5.15,12.05,94.5,258.23,217.87
2018,5,19,18,30,100.0,42.0,5.0,11.7,55.0,165.6,134.9
2018,5,19,18,45,58.0,27.0,4.85,11.3,34.0,93.27,62.37
2018,5,19,19,0,16.0,12.0,4.7,10.9,13.0,21.73,0.0
2018,5,19,19,15,8.0,6.0,4.65,10.85,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,7.0,4.0,3.95,10.8,4.0,0.0,0.0
2018,5,20,5,0,14.0,8.0,4.0,10.8,8.0,6.29,0.0
2018,5,20,5,15,38.5,20.0,4.05,10.9,23.0,15.19,0.0
2018,5,20,5,30,63.0,32.0,4.1,11.0,38.0,24.22,14.69
2018,5,20,5,45,36.0,43.0,4.15,11.1,47.0,32.5,23.09
2018,5,20,6,0,9.0,54.0,4.2,11.2,56.0,40.63,30.83
2018,5,20,6,15,10.0,75.0,4.2,11.35,77.5,55.57,44.51
2018,5,20,6,30,11.0,96.0,4.2,11.5,99.0,70.34,57.87
2018,5,20,6,45,31.5,123.0,4.2,11.7,134.5,86.86,72.55
2018,5,20,7,0,52.0,150.0,4.2,11.9,170.0,104.11,87.65
2018,5,20,7,15,80.0,174.0,4.15,12.05,210.0,119.52,100.91
2018,5,20,7,30,108.0,198.0,4.1,12.2,250.0,130.53,110.15
2018,5,20,7,45,92.5,218.0,4.1,12.4,266.0,146.58,123.64
2018,5,20,8,0,77.0,238.0,4.1,12.6,282.0,158.12,133.09
2018,5,20,8,15,145.5,261.5,4.1,12.65,353.0,165.61,139.07
2018,5,20,8,30,214.0,285.0,4.1,12.7,424.0,179.16,150.21
2018,5,20,8,45,294.0,287.0,4.05,12.8,492.0,171.6,143.28
2018,5,20,9,0,374.0,289.0,4.0,12.9,560.0,173.43,144.44
2018,5,20,9,15,413.0,294.0,4.05,13.0,608.0,163.33,135.51
2018,5,20,9,30,452.0,299.0,4.1,13.1,656.0,163.64,135.48
2018,5,20,9,45,482.0,303.0,4.15,13.2,698.0,184.04,134.97
2018,5,20,10,0,512.0,307.0,4.2,13.3,740.0,225.68,157.99
2018,5,20,10,15,491.5,329.5,4.25,13.6,755.5,271.65,193.24
2018,5,20,10,30,471.0,352.0,4.3,13.9,771.0,316.29,230.76
2018,5,20,10,45,504.5,335.5,4.35,14.2,793.0,354.18,262.38
2018,5,20,11,0,538.0,319.0,4.4,14.5,815.0,395.12,297.22
2018,5,20,11,15,606.5,288.0,4.45,15.0,854.5,438.67,333.58
2018,5,20,11,30,675.0,257.0,4.5,15.5,894.0,493.93,379.08
2018,5,20,11,45,525.5,339.5,4.55,16.05,837.0,521.62,403.14
2018,5,20,12,0,376.0,422.0,4.6,16.6,780.0,532.43,412.16
2018,5,20,12,15,419.0,405.5,4.65,16.95,803.0,578.77,448.51
2018,5,20,12,30,462.0,389.0,4.7,17.3,826.0,629.5,487.66
2018,5,20,12,45,636.5,288.5,4.75,17.65,884.0,709.32,550.43
2018,5,20,13,0,811.0,188.0,4.8,18.0,942.0,791.55,614.66
2018,5,20,13,15,719.5,236.5,4.9,17.95,896.5,807.91,626.3
2018,5,20,13,30,628.0,285.0,5.0,17.9,851.0,808.51,626.66
2018,5,20,13,45,529.0,318.0,5.1,17.85,786.0,781.03,606.64
2018,5,20,14,0,430.0,351.0,5.2,17.8,721.0,747.49,581.72
2018,5,20,14,15,437.0,333.0,5.3,17.3,697.0,759.21,593.64
2018,5,20,14,30,444.0,315.0,5.4,16.8,673.0,768.43,603.66
2018,5,20,14,45,565.5,250.5,5.45,16.3,685.5,840.21,662.9
2018,5,20,15,0,687.0,186.0,5.5,15.8,698.0,919.97,725.96
2018,5,20,15,15,664.0,180.5,5.5,15.8,652.5,905.83,716.81
2018,5,20,15,30,641.0,175.0,5.5,15.8,607.0,888.03,705.58
2018,5,20,15,45,618.5,169.5,5.55,14.65,562.5,867.29,695.59
2018,5,20,16,0,596.0,164.0,5.6,13.5,518.0,843.31,683.03
2018,5,20,16,15,511.5,167.5,5.5,13.2,453.0,753.1,616.8
2018,5,20,16,30,427.0,171.0,5.4,12.9,388.0,672.96,555.77
2018,5,20,16,45,407.0,156.0,5.3,12.55,345.0,635.05,528.53
2018,5,20,17,0,387.0,141.0,5.2,12.2,302.0,595.48,499.25
2018,5,20,17,15,309.0,119.0,5.05,12.05,237.0,463.1,393.22
2018,5,20,17,30,231.0,97.0,4.9,11.9,172.0,357.04,305.25
2018,5,20,17,45,293.5,87.5,4.75,11.75,165.5,426.91,364.2
2018,5,20,18,0,356.0,78.0,4.6,11.6,159.0,467.45,396.58
2018,5,20,18,15,271.5,65.5,4.4,11.5,118.5,370.17,311.67
2018,5,20,18,30,187.0,53.0,4.2,11.4,78.0,262.17,216.0
2018,5,20,18,45,104.5,34.0,4.05,11.35,47.0,165.48,116.96
2018,5,20,19,0,22.0,15.0,3.9,11.3,16.0,28.71,0.0
2018,5,20,19,15,11.0,7.5,3.75,11.25,8.0,5.9,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,10.45,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.6,8.0,6.29,0.0
2018,5,21,5,15,90.5,25.5,1.8,10.85,34.0,18.95,0.0
2018,5,21,5,30,163.0,43.0,1.9,11.1,60.0,31.68,21.09
2018,5,21,5,45,252.0,57.5,2.0,11.35,100.0,42.67,32.08
2018,5,21,6,0,341.0,72.0,2.1,11.6,140.0,53.33,42.14
2018,5,21,6,15,406.5,82.5,2.1,11.95,186.5,61.02,49.29
2018,5,21,6,30,472.0,93.0,2.1,12.3,233.0,68.65,56.17
2018,5,21,6,45,521.5,101.0,2.1,12.65,283.0,74.37,61.15
2018,5,21,7,0,571.0,109.0,2.1,13.0,333.0,82.2,67.86
2018,5,21,7,15,607.5,116.0,2.05,13.55,383.5,86.15,70.97
2018,5,21,7,30,644.0,123.0,2.0,14.1,434.0,89.99,73.93
2018,5,21,7,45,673.0,127.5,1.95,14.65,483.5,91.89,75.16
2018,5,21,8,0,702.0,132.0,1.9,15.2,533.0,93.73,76.33
2018,5,21,8,15,724.5,135.5,1.9,15.85,579.5,94.72,76.74
2018,5,21,8,30,747.0,139.0,1.9,16.5,626.0,95.65,77.11
2018,5,21,8,45,765.5,141.5,1.95,17.1,669.5,95.82,76.86
2018,5,21,9,0,784.0,144.0,2.0,17.7,713.0,104.31,83.67
2018,5,21,9,15,805.5,141.5,2.05,18.25,753.0,101.55,80.97
2018,5,21,9,30,827.0,139.0,2.1,18.8,793.0,98.97,78.47
2018,5,21,9,45,848.0,133.5,2.2,19.3,828.5,125.08,76.64
2018,5,21,10,0,869.0,128.0,2.3,19.8,864.0,186.2,108.71
2018,5,21,10,15,874.5,129.5,2.4,20.3,889.5,241.04,147.95
2018,5,21,10,30,880.0,131.0,2.5,20.8,915.0,296.44,193.38
2018,5,21,10,45,883.5,132.5,2.6,21.25,934.0,351.61,240.95
2018,5,21,11,0,887.0,134.0,2.7,21.7,953.0,406.74,288.76
2018,5,21,11,15,889.0,135.5,2.85,22.05,965.5,461.06,335.49
2018,5,21,11,30,891.0,137.0,3.0,22.4,978.0,514.83,380.73
2018,5,21,11,45,891.5,136.5,3.1,22.8,982.0,565.87,422.56
2018,5,21,12,0,892.0,136.0,3.2,23.2,986.0,615.76,462.36
2018,5,21,12,15,889.0,137.5,3.35,23.4,982.5,663.53,500.03
2018,5,21,12,30,886.0,139.0,3.5,23.6,979.0,709.5,535.53
2018,5,21,12,45,880.0,140.5,3.7,23.75,967.5,751.31,567.65
2018,5,21,13,0,874.0,142.0,3.9,23.9,956.0,790.62,597.49
2018,5,21,13,15,869.5,141.0,4.1,23.85,938.0,826.42,624.03
2018,5,21,13,30,865.0,140.0,4.3,23.8,920.0,859.35,648.14
2018,5,21,13,45,858.0,138.5,4.45,23.8,894.5,886.65,668.1
2018,5,21,14,0,851.0,137.0,4.6,23.8,869.0,910.63,686.23
2018,5,21,14,15,842.0,135.0,4.75,23.5,838.0,942.89,711.14
2018,5,21,14,30,833.0,133.0,4.9,23.2,807.0,958.03,724.43
2018,5,21,14,45,821.5,131.0,5.05,22.9,770.0,967.08,733.83
2018,5,21,15,0,810.0,129.0,5.2,22.6,733.0,972.41,740.89
2018,5,21,15,15,795.5,126.0,5.2,22.6,691.5,969.95,740.77
2018,5,21,15,30,781.0,123.0,5.2,22.6,650.0,963.8,738.28
2018,5,21,15,45,763.5,119.0,5.4,21.55,604.5,949.89,734.91
2018,5,21,16,0,746.0,115.0,5.6,20.5,559.0,932.49,728.97
2018,5,21,16,15,722.5,110.5,5.6,19.8,510.5,912.77,719.02
2018,5,21,16,30,699.0,106.0,5.6,19.1,462.0,882.85,701.48
2018,5,21,16,45,667.5,100.5,5.65,18.4,412.0,840.89,674.93
2018,5,21,17,0,636.0,95.0,5.7,17.7,362.0,796.73,646.0
2018,5,21,17,15,592.5,89.5,5.65,16.9,312.0,738.96,605.4
2018,5,21,17,30,549.0,84.0,5.6,16.1,262.0,680.06,562.44
2018,5,21,17,45,488.5,76.5,5.55,15.3,214.5,602.1,502.35
2018,5,21,18,0,428.0,69.0,5.5,14.5,167.0,519.23,435.54
2018,5,21,18,15,342.5,58.5,5.4,14.0,124.5,421.35,352.85
2018,5,21,18,30,257.0,48.0,5.3,13.5,82.0,328.9,270.7
2018,5,21,18,45,159.0,32.5,5.2,13.0,51.0,224.55,162.93
2018,5,21,19,0,61.0,17.0,5.1,12.5,20.0,60.29,0.0
2018,5,21,19,15,30.5,8.5,5.1,12.35,10.0,29.01,0.0
2018,5,21,19,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,3.2,10.9,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,3.2,11.0,9.0,7.08,0.0
2018,5,22,5,15,117.0,25.0,3.3,11.25,36.0,18.83,0.59
2018,5,22,5,30,205.0,41.0,3.4,11.5,63.0,30.74,20.35
2018,5,22,5,45,275.5,52.5,3.5,11.7,98.5,39.34,29.12
2018,5,22,6,0,346.0,64.0,3.6,11.9,134.0,47.9,37.26
2018,5,22,6,15,327.0,83.0,3.6,12.15,164.0,60.5,48.8
2018,5,22,6,30,308.0,102.0,3.6,12.4,194.0,72.46,59.56
2018,5,22,6,45,434.0,104.0,3.55,12.6,260.0,75.01,61.74
2018,5,22,7,0,560.0,106.0,3.5,12.8,326.0,79.78,65.79
2018,5,22,7,15,609.5,109.5,3.55,13.1,379.5,81.6,67.11
2018,5,22,7,30,659.0,113.0,3.6,13.4,433.0,83.51,68.48
2018,5,22,7,45,684.5,119.0,3.6,13.65,482.0,86.57,70.86
2018,5,22,8,0,710.0,125.0,3.6,13.9,531.0,89.48,73.08
2018,5,22,8,15,734.0,127.5,3.7,14.5,578.0,90.08,73.2
2018,5,22,8,30,758.0,130.0,3.8,15.1,625.0,98.49,80.05
2018,5,22,8,45,778.5,131.0,3.9,15.65,669.0,97.99,79.23
2018,5,22,9,0,799.0,132.0,4.0,16.2,713.0,97.52,78.46
2018,5,22,9,15,816.5,131.5,4.1,16.6,752.5,96.09,76.96
2018,5,22,9,30,834.0,131.0,4.2,17.0,792.0,94.73,75.53
2018,5,22,9,45,850.0,129.0,4.3,17.35,826.5,133.28,83.55
2018,5,22,10,0,866.0,127.0,4.4,17.7,861.0,186.12,109.88
2018,5,22,10,15,875.0,127.0,4.5,17.95,888.0,240.55,149.61
2018,5,22,10,30,884.0,127.0,4.6,18.2,915.0,295.9,195.99
2018,5,22,10,45,891.0,126.5,4.7,18.45,935.5,351.08,244.78
2018,5,22,11,0,898.0,126.0,4.8,18.7,956.0,406.55,294.29
2018,5,22,11,15,902.0,126.0,4.85,18.8,969.5,461.17,342.8
2018,5,22,11,30,906.0,126.0,4.9,18.9,983.0,515.4,390.01
2018,5,22,11,45,908.0,126.0,5.0,18.95,988.5,567.99,435.05
2018,5,22,12,0,910.0,126.0,5.1,19.0,994.0,619.6,478.25
2018,5,22,12,15,908.0,127.0,5.15,18.95,991.0,668.22,518.26
2018,5,22,12,30,906.0,128.0,5.2,18.9,988.0,715.06,556.08
2018,5,22,12,45,900.5,130.0,5.2,18.9,977.0,758.15,590.05
2018,5,22,13,0,895.0,132.0,5.2,18.9,966.0,798.77,621.59
2018,5,22,13,15,891.5,131.0,5.2,18.8,949.0,835.85,648.98
2018,5,22,13,30,888.0,130.0,5.2,18.7,932.0,870.08,674.13
2018,5,22,13,45,883.0,128.0,5.25,18.6,907.5,899.1,695.89
2018,5,22,14,0,878.0,126.0,5.3,18.5,883.0,924.84,715.44
2018,5,22,14,15,870.0,124.5,5.25,18.35,852.0,944.91,730.6
2018,5,22,14,30,862.0,123.0,5.2,18.2,821.0,961.45,743.39
2018,5,22,14,45,852.0,120.5,5.2,18.0,784.5,971.47,752.27
2018,5,22,15,0,842.0,118.0,5.2,17.8,748.0,991.9,768.71
2018,5,22,15,15,828.5,116.0,5.2,17.8,706.5,991.82,770.2
2018,5,22,15,30,815.0,114.0,5.2,17.8,665.0,988.04,769.37
2018,5,22,15,45,797.5,110.5,5.15,17.25,619.0,974.81,763.27
2018,5,22,16,0,780.0,107.0,5.1,16.7,573.0,958.04,754.74
2018,5,22,16,15,758.0,102.5,5.0,16.3,524.0,932.12,738.82
2018,5,22,16,30,736.0,98.0,4.9,15.9,475.0,909.89,725.54
2018,5,22,16,45,706.5,93.5,4.85,15.5,424.5,870.91,700.05
2018,5,22,17,0,677.0,89.0,4.8,15.1,374.0,829.63,672.39
2018,5,22,17,15,636.0,83.5,4.7,14.6,323.5,773.77,632.81
2018,5,22,17,30,595.0,78.0,4.6,14.1,273.0,716.71,591.02
2018,5,22,17,45,537.5,71.0,4.5,13.6,224.0,641.48,533.19
2018,5,22,18,0,480.0,64.0,4.4,13.1,175.0,566.71,473.15
2018,5,22,18,15,357.0,52.5,4.25,12.7,124.0,430.4,360.14
2018,5,22,18,30,234.0,41.0,4.1,12.3,73.0,296.45,244.83
2018,5,22,18,45,143.0,27.0,3.9,11.85,44.0,198.89,146.89
2018,5,22,19,0,52.0,13.0,3.7,11.4,15.0,67.05,0.0
2018,5,22,19,15,26.0,6.5,3.65,11.3,7.5,24.15,0.0
2018,5,22,19,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,23,4,45,18.5,5.0,2.3,11.0,5.5,0.0,0.0
2018,5,23,5,0,37.0,10.0,2.4,11.1,11.0,7.87,0.0
2018,5,23,5,15,70.0,19.5,2.5,11.3,25.5,14.86,0.25
2018,5,23,5,30,103.0,29.0,2.6,11.5,40.0,22.08,13.12
2018,5,23,5,45,138.5,41.5,2.75,11.7,64.5,31.33,22.1
2018,5,23,6,0,174.0,54.0,2.9,11.9,89.0,40.47,30.65
2018,5,23,6,15,87.0,48.0,2.95,12.1,65.5,35.72,26.6
2018,5,23,6,30,0.0,42.0,3.0,12.3,42.0,32.08,23.36
2018,5,23,6,45,0.0,59.5,3.0,12.55,59.5,45.58,35.45
2018,5,23,7,0,0.0,77.0,3.0,12.8,77.0,58.97,47.28
2018,5,23,7,15,0.0,97.5,3.1,13.1,97.5,73.76,60.18
2018,5,23,7,30,0.0,118.0,3.2,13.4,118.0,88.33,72.71
2018,5,23,7,45,0.5,135.0,3.25,13.75,135.5,100.38,82.87
2018,5,23,8,0,1.0,152.0,3.3,14.1,153.0,112.31,92.81
2018,5,23,8,15,5.5,178.0,3.45,14.6,182.0,130.07,107.61
2018,5,23,8,30,10.0,204.0,3.6,15.1,211.0,147.52,121.96
2018,5,23,8,45,10.0,208.5,3.7,15.65,215.5,151.1,124.39
2018,5,23,9,0,10.0,213.0,3.8,16.2,220.0,154.57,126.77
2018,5,23,9,15,13.0,229.5,3.9,16.65,239.5,165.68,135.59
2018,5,23,9,30,16.0,246.0,4.0,17.1,259.0,176.66,144.24
2018,5,23,9,45,20.0,274.5,4.15,17.6,291.0,196.64,152.79
2018,5,23,10,0,24.0,303.0,4.3,18.1,323.0,203.85,157.42
2018,5,23,10,15,31.5,326.5,4.4,18.4,354.0,224.22,172.65
2018,5,23,10,30,39.0,350.0,4.5,18.7,385.0,246.22,189.27
2018,5,23,10,45,46.5,373.5,4.55,19.0,416.0,269.9,207.29
2018,5,23,11,0,54.0,397.0,4.6,19.3,447.0,295.34,226.71
2018,5,23,11,15,63.5,416.0,4.65,19.45,475.5,320.56,246.09
2018,5,23,11,30,73.0,435.0,4.7,19.6,504.0,347.69,266.95
2018,5,23,11,45,244.0,405.5,4.75,19.75,638.0,421.5,323.43
2018,5,23,12,0,415.0,376.0,4.8,19.9,772.0,522.28,400.83
2018,5,23,12,15,511.0,332.0,4.85,19.9,818.5,584.27,449.49
2018,5,23,12,30,607.0,288.0,4.9,19.9,865.0,648.98,500.31
2018,5,23,12,45,704.5,235.0,4.9,19.85,897.5,716.7,553.11
2018,5,23,13,0,802.0,182.0,4.9,19.8,930.0,779.98,602.54
2018,5,23,13,15,852.0,152.5,4.9,19.7,934.0,821.61,634.96
2018,5,23,13,30,902.0,123.0,4.9,19.6,938.0,875.7,674.01
2018,5,23,13,45,885.0,128.0,4.9,19.45,910.0,900.79,692.49
2018,5,23,14,0,868.0,133.0,4.9,19.3,882.0,922.2,708.63
2018,5,23,14,15,876.0,123.0,4.95,19.1,856.0,948.96,729.18
2018,5,23,14,30,884.0,113.0,5.0,18.9,830.0,972.32,747.45
2018,5,23,14,45,877.0,110.0,5.0,18.7,794.5,984.87,757.99
2018,5,23,15,0,870.0,107.0,5.0,18.5,759.0,993.78,766.22
2018,5,23,15,15,857.5,104.5,5.0,18.5,717.0,994.08,768.05
2018,5,23,15,30,845.0,102.0,5.0,18.5,675.0,990.73,767.53
2018,5,23,15,45,830.5,98.5,5.0,17.75,629.5,994.07,774.19
2018,5,23,16,0,816.0,95.0,5.0,17.0,584.0,980.32,768.84
2018,5,23,16,15,797.5,91.5,4.95,16.45,536.0,959.06,757.24
2018,5,23,16,30,779.0,88.0,4.9,15.9,488.0,934.59,743.27
2018,5,23,16,45,752.0,84.0,4.85,15.4,437.5,897.9,719.99
2018,5,23,17,0,725.0,80.0,4.8,14.9,387.0,858.61,694.32
2018,5,23,17,15,687.5,75.0,4.65,14.35,335.5,812.44,662.2
2018,5,23,17,30,650.0,70.0,4.5,13.8,284.0,758.63,623.13
2018,5,23,17,45,596.5,64.0,4.4,13.2,234.5,687.5,569.32
2018,5,23,18,0,543.0,58.0,4.3,12.6,185.0,616.71,513.18
2018,5,23,18,15,462.5,50.0,4.1,12.15,140.0,520.39,432.98
2018,5,23,18,30,382.0,42.0,3.9,11.7,95.0,427.21,351.52
2018,5,23,18,45,259.5,30.5,3.7,11.2,60.0,301.43,227.82
2018,5,23,19,0,137.0,19.0,3.5,10.7,25.0,158.74,0.0
2018,5,23,19,15,68.5,9.5,3.35,10.5,12.5,57.66,0.0
2018,5,23,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
