Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.5,2.8,13.85,9.5,0.0,0.0
2018,6,3,5,0,116.0,15.0,3.0,14.1,19.0,11.8,0.0
2018,6,3,5,15,242.0,26.5,3.05,14.65,51.0,21.8,9.24
2018,6,3,5,30,368.0,38.0,3.1,15.2,83.0,31.31,21.11
2018,6,3,5,45,452.5,45.5,3.15,15.7,126.0,37.34,27.08
2018,6,3,6,0,537.0,53.0,3.2,16.2,169.0,43.47,32.81
2018,6,3,6,15,593.0,59.0,3.1,17.05,218.0,48.23,37.09
2018,6,3,6,30,649.0,65.0,3.0,17.9,267.0,53.01,41.22
2018,6,3,6,45,688.0,69.0,2.9,18.75,317.5,60.75,47.78
2018,6,3,7,0,727.0,73.0,2.8,19.6,368.0,64.05,50.35
2018,6,3,7,15,755.0,77.5,2.8,20.5,419.0,67.5,52.97
2018,6,3,7,30,783.0,82.0,2.8,21.4,470.0,70.85,55.46
2018,6,3,7,45,804.5,85.0,2.8,22.25,519.5,72.94,56.84
2018,6,3,8,0,826.0,88.0,2.8,23.1,569.0,74.95,58.15
2018,6,3,8,15,841.5,91.0,2.8,23.95,615.5,85.39,66.49
2018,6,3,8,30,857.0,94.0,2.8,24.8,662.0,87.62,67.91
2018,6,3,8,45,869.0,95.5,2.75,25.6,704.0,88.72,68.4
2018,6,3,9,0,881.0,97.0,2.7,26.4,746.0,89.68,68.79
2018,6,3,9,15,891.0,99.0,2.7,27.15,784.5,90.71,69.27
2018,6,3,9,30,901.0,101.0,2.7,27.9,823.0,91.6,69.63
2018,6,3,9,45,909.0,102.0,2.7,28.65,855.5,129.55,72.87
2018,6,3,10,0,917.0,103.0,2.7,29.4,888.0,185.14,101.13
2018,6,3,10,15,922.5,104.5,2.7,30.05,914.5,241.55,140.93
2018,6,3,10,30,928.0,106.0,2.7,30.7,941.0,298.51,186.24
2018,6,3,10,45,932.0,107.0,2.75,31.35,961.0,355.06,233.19
2018,6,3,11,0,936.0,108.0,2.8,32.0,981.0,411.59,280.14
2018,6,3,11,15,917.5,122.0,2.9,32.45,987.5,466.55,325.71
2018,6,3,11,30,899.0,136.0,3.0,32.9,994.0,518.93,368.01
2018,6,3,11,45,904.0,134.0,3.05,33.35,1000.5,571.09,408.59
2018,6,3,12,0,909.0,132.0,3.1,33.8,1007.0,622.56,447.46
2018,6,3,12,15,881.0,150.5,3.25,33.85,997.0,666.39,480.81
2018,6,3,12,30,853.0,169.0,3.4,33.9,987.0,717.09,517.61
2018,6,3,12,45,794.5,203.5,3.55,33.95,959.5,747.46,539.59
2018,6,3,13,0,736.0,238.0,3.7,34.0,932.0,780.83,562.78
2018,6,3,13,15,807.5,189.0,3.8,33.85,938.0,827.42,597.74
2018,6,3,13,30,879.0,140.0,3.9,33.7,944.0,868.72,627.07
2018,6,3,13,45,813.5,173.0,4.0,33.55,902.0,890.47,642.6
2018,6,3,14,0,748.0,206.0,4.1,33.4,860.0,903.18,652.43
2018,6,3,14,15,739.5,201.0,4.15,33.1,829.0,918.73,664.48
2018,6,3,14,30,731.0,196.0,4.2,32.8,798.0,930.73,674.34
2018,6,3,14,45,745.5,177.0,4.3,32.55,768.0,947.0,687.31
2018,6,3,15,0,760.0,158.0,4.4,32.3,738.0,950.69,692.14
2018,6,3,15,15,761.5,146.0,4.4,32.3,700.5,955.01,696.44
2018,6,3,15,30,763.0,134.0,4.4,32.3,663.0,955.67,698.47
2018,6,3,15,45,767.5,121.5,4.5,31.25,623.5,955.15,703.39
2018,6,3,16,0,772.0,109.0,4.6,30.2,584.0,950.88,705.94
2018,6,3,16,15,756.5,101.5,4.65,29.4,536.0,928.41,695.34
2018,6,3,16,30,741.0,94.0,4.7,28.6,488.0,902.7,682.6
2018,6,3,16,45,731.0,86.0,4.7,27.8,442.5,878.91,670.6
2018,6,3,17,0,721.0,78.0,4.7,27.0,397.0,852.18,656.17
2018,6,3,17,15,708.0,72.0,4.65,25.95,353.0,822.34,639.34
2018,6,3,17,30,695.0,66.0,4.6,24.9,309.0,790.1,619.92
2018,6,3,17,45,649.5,61.0,4.55,23.85,259.5,733.14,581.01
2018,6,3,18,0,604.0,56.0,4.5,22.8,210.0,670.1,535.38
2018,6,3,18,15,528.5,49.5,4.45,21.75,163.0,578.75,465.18
2018,6,3,18,30,453.0,43.0,4.4,20.7,116.0,490.2,393.24
2018,6,3,18,45,349.5,34.0,4.3,19.65,79.0,379.42,297.05
2018,6,3,19,0,246.0,25.0,4.2,18.6,42.0,262.33,130.39
2018,6,3,19,15,130.5,13.5,4.25,18.0,22.0,106.84,0.0
2018,6,3,19,30,15.0,2.0,4.3,17.4,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,16.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,4,4,45,70.5,7.5,3.7,12.0,10.0,0.0,0.0
2018,6,4,5,0,141.0,15.0,3.8,12.2,20.0,11.8,0.0
2018,6,4,5,15,274.0,25.0,3.85,12.8,52.5,20.61,8.7
2018,6,4,5,30,407.0,35.0,3.9,13.4,85.0,29.01,19.32
2018,6,4,5,45,490.5,41.5,3.95,14.0,129.0,34.41,24.71
2018,6,4,6,0,574.0,48.0,4.0,14.6,173.0,39.94,29.9
2018,6,4,6,15,628.0,53.0,4.05,15.5,222.0,47.79,36.94
2018,6,4,6,30,682.0,58.0,4.1,16.4,271.0,52.31,40.85
2018,6,4,6,45,719.0,62.0,4.15,17.3,322.0,55.83,43.74
2018,6,4,7,0,756.0,66.0,4.2,18.2,373.0,59.33,46.53
2018,6,4,7,15,782.5,69.5,4.25,19.05,424.0,62.26,48.75
2018,6,4,7,30,809.0,73.0,4.3,19.9,475.0,65.12,50.87
2018,6,4,7,45,829.5,75.5,4.35,20.8,524.5,74.81,58.8
2018,6,4,8,0,850.0,78.0,4.4,21.7,574.0,77.35,60.53
2018,6,4,8,15,865.5,81.0,4.5,22.4,621.0,79.93,62.35
2018,6,4,8,30,881.0,84.0,4.6,23.1,668.0,82.36,64.02
2018,6,4,8,45,893.0,86.0,4.65,23.75,711.5,83.93,64.99
2018,6,4,9,0,905.0,88.0,4.7,24.4,755.0,85.36,65.84
2018,6,4,9,15,908.0,93.5,4.75,24.8,792.0,88.28,68.0
2018,6,4,9,30,911.0,99.0,4.8,25.2,829.0,90.88,69.9
2018,6,4,9,45,910.5,105.0,4.85,25.55,859.5,131.34,75.26
2018,6,4,10,0,910.0,111.0,4.9,25.9,890.0,188.56,105.84
2018,6,4,10,15,906.0,119.0,5.0,26.0,914.5,246.35,148.3
2018,6,4,10,30,902.0,127.0,5.1,26.1,939.0,303.73,195.84
2018,6,4,10,45,918.5,120.5,5.2,26.15,963.0,358.68,243.1
2018,6,4,11,0,935.0,114.0,5.3,26.2,987.0,414.69,291.81
2018,6,4,11,15,938.5,114.0,5.45,26.0,1000.0,470.19,340.4
2018,6,4,11,30,942.0,114.0,5.6,25.8,1013.0,525.21,387.81
2018,6,4,11,45,944.5,114.0,5.75,25.6,1019.5,579.04,433.39
2018,6,4,12,0,947.0,114.0,5.9,25.4,1026.0,631.91,477.31
2018,6,4,12,15,947.0,114.0,6.0,25.15,1024.5,682.07,518.33
2018,6,4,12,30,947.0,114.0,6.1,24.9,1023.0,730.56,557.39
2018,6,4,12,45,944.5,114.0,6.15,24.65,1013.0,775.35,592.97
2018,6,4,13,0,942.0,114.0,6.2,24.4,1003.0,817.75,625.86
2018,6,4,13,15,875.5,151.0,6.25,24.2,966.0,836.59,640.24
2018,6,4,13,30,809.0,188.0,6.3,24.0,929.0,864.76,661.48
2018,6,4,13,45,807.0,183.0,6.3,23.8,906.0,893.35,682.82
2018,6,4,14,0,805.0,178.0,6.3,23.6,883.0,918.76,702.0
2018,6,4,14,15,817.5,163.0,6.3,23.4,858.0,944.94,721.84
2018,6,4,14,30,830.0,148.0,6.3,23.2,833.0,967.74,739.42
2018,6,4,14,45,836.5,136.0,6.25,22.95,800.5,984.26,752.63
2018,6,4,15,0,843.0,124.0,6.2,22.7,768.0,997.07,763.42
2018,6,4,15,15,834.5,117.5,6.2,22.7,726.0,997.25,765.08
2018,6,4,15,30,826.0,111.0,6.2,22.7,684.0,993.65,764.32
2018,6,4,15,45,831.0,101.5,6.2,22.0,645.5,996.53,770.45
2018,6,4,16,0,836.0,92.0,6.2,21.3,607.0,995.63,774.05
2018,6,4,16,15,825.5,87.5,6.15,20.7,562.0,981.54,767.78
2018,6,4,16,30,815.0,83.0,6.1,20.1,517.0,964.12,759.17
2018,6,4,16,45,733.5,91.5,6.05,19.45,453.0,888.19,707.69
2018,6,4,17,0,652.0,100.0,6.0,18.8,389.0,818.65,659.86
2018,6,4,17,15,586.0,95.0,5.9,18.2,330.5,739.49,602.88
2018,6,4,17,30,520.0,90.0,5.8,17.6,272.0,659.98,543.84
2018,6,4,17,45,559.0,74.5,5.75,16.95,242.0,666.84,551.15
2018,6,4,18,0,598.0,59.0,5.7,16.3,212.0,669.01,553.04
2018,6,4,18,15,522.0,52.0,5.55,15.65,164.5,576.54,477.83
2018,6,4,18,30,446.0,45.0,5.4,15.0,117.0,486.8,401.59
2018,6,4,18,45,338.5,36.0,5.25,14.4,80.0,372.53,299.62
2018,6,4,19,0,231.0,27.0,5.1,13.8,43.0,252.78,137.42
2018,6,4,19,15,122.0,14.5,5.05,13.4,22.5,101.43,0.0
2018,6,4,19,30,13.0,2.0,5.0,13.0,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,12.65,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.0,3.6,10.3,9.5,0.0,0.0
2018,6,5,5,0,84.0,16.0,3.7,10.5,19.0,12.59,0.0
2018,6,5,5,15,199.0,29.5,3.8,10.95,50.5,22.39,10.21
2018,6,5,5,30,314.0,43.0,3.9,11.4,82.0,32.77,22.78
2018,6,5,5,45,404.0,52.5,4.0,11.9,126.0,42.66,32.25
2018,6,5,6,0,494.0,62.0,4.1,12.4,170.0,50.14,39.3
2018,6,5,6,15,554.0,69.0,4.1,13.0,219.0,55.38,44.11
2018,6,5,6,30,614.0,76.0,4.1,13.6,268.0,60.62,48.74
2018,6,5,6,45,656.5,81.5,4.1,14.15,319.5,64.52,52.03
2018,6,5,7,0,699.0,87.0,4.1,14.7,371.0,68.38,55.2
2018,6,5,7,15,730.0,91.5,4.05,15.2,422.5,71.31,57.48
2018,6,5,7,30,761.0,96.0,4.0,15.7,474.0,80.3,65.02
2018,6,5,7,45,784.5,99.5,4.0,16.2,524.0,82.4,66.48
2018,6,5,8,0,808.0,103.0,4.0,16.7,574.0,84.42,67.87
2018,6,5,8,15,826.5,105.5,3.95,17.25,621.5,85.57,68.49
2018,6,5,8,30,845.0,108.0,3.9,17.8,669.0,86.66,69.07
2018,6,5,8,45,859.5,110.0,3.85,18.3,712.5,87.25,69.24
2018,6,5,9,0,874.0,112.0,3.8,18.8,756.0,97.59,77.68
2018,6,5,9,15,889.0,111.5,3.8,19.25,796.0,97.25,77.07
2018,6,5,9,30,904.0,111.0,3.8,19.7,836.0,96.82,76.42
2018,6,5,9,45,917.5,109.0,3.8,20.15,870.0,133.98,78.76
2018,6,5,10,0,931.0,107.0,3.8,20.6,904.0,189.18,107.56
2018,6,5,10,15,937.5,107.5,3.85,20.95,931.0,245.99,149.31
2018,6,5,10,30,944.0,108.0,3.9,21.3,958.0,303.43,197.12
2018,6,5,10,45,949.0,107.5,3.95,21.65,978.0,360.26,246.68
2018,6,5,11,0,954.0,107.0,4.0,22.0,998.0,417.12,296.51
2018,6,5,11,15,957.0,107.0,4.1,22.15,1011.0,473.28,345.45
2018,6,5,11,30,960.0,107.0,4.2,22.3,1024.0,528.87,392.88
2018,6,5,11,45,961.0,107.5,4.3,22.45,1029.5,583.01,437.99
2018,6,5,12,0,962.0,108.0,4.4,22.6,1035.0,636.02,481.11
2018,6,5,12,15,957.5,110.5,4.5,22.65,1031.5,685.73,520.98
2018,6,5,12,30,953.0,113.0,4.6,22.7,1028.0,733.46,558.53
2018,6,5,12,45,945.0,117.0,4.75,22.7,1017.0,777.66,593.12
2018,6,5,13,0,937.0,121.0,4.9,22.7,1006.0,819.22,625.08
2018,6,5,13,15,935.0,119.5,4.95,22.5,989.5,858.2,653.48
2018,6,5,13,30,933.0,118.0,5.0,22.3,973.0,894.32,679.9
2018,6,5,13,45,919.5,121.5,5.1,22.15,946.0,921.95,700.65
2018,6,5,14,0,906.0,125.0,5.2,22.0,919.0,946.01,719.1
2018,6,5,14,15,896.0,124.0,5.25,21.7,887.0,965.46,734.62
2018,6,5,14,30,886.0,123.0,5.3,21.4,855.0,981.27,747.81
2018,6,5,14,45,889.5,115.0,5.35,21.05,822.5,999.44,763.0
2018,6,5,15,0,893.0,107.0,5.4,20.7,790.0,1013.97,775.87
2018,6,5,15,15,884.0,104.0,5.4,20.7,749.5,1017.77,780.05
2018,6,5,15,30,875.0,101.0,5.4,20.7,709.0,1017.89,781.91
2018,6,5,15,45,862.0,97.5,5.4,19.85,664.0,1009.75,780.8
2018,6,5,16,0,849.0,94.0,5.4,19.0,619.0,1011.33,786.73
2018,6,5,16,15,831.5,90.5,5.35,18.5,570.5,991.42,776.04
2018,6,5,16,30,814.0,87.0,5.3,18.0,522.0,968.21,763.05
2018,6,5,16,45,790.0,83.0,5.25,17.5,471.0,934.69,742.45
2018,6,5,17,0,766.0,79.0,5.2,17.0,420.0,898.43,719.48
2018,6,5,17,15,731.5,75.0,5.15,16.45,368.5,849.38,686.49
2018,6,5,17,30,697.0,71.0,5.1,15.9,317.0,805.45,656.31
2018,6,5,17,45,649.0,66.0,5.0,15.35,266.5,740.1,608.03
2018,6,5,18,0,601.0,61.0,4.9,14.8,216.0,674.62,557.49
2018,6,5,18,15,528.0,54.0,4.7,14.25,168.5,584.6,484.5
2018,6,5,18,30,455.0,47.0,4.5,13.7,121.0,496.91,409.99
2018,6,5,18,45,343.0,37.5,4.35,13.15,82.5,377.7,304.72
2018,6,5,19,0,231.0,28.0,4.2,12.6,44.0,254.51,146.34
2018,6,5,19,15,122.0,15.0,4.15,12.3,23.0,101.89,0.0
2018,6,5,19,30,13.0,2.0,4.1,12.0,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,4.05,11.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,4,45,6.0,6.0,3.65,10.7,6.0,0.0,0.0
2018,6,6,5,0,12.0,12.0,3.7,10.9,12.0,9.44,0.0
2018,6,6,5,15,43.5,28.0,3.8,11.3,32.5,20.95,9.3
2018,6,6,5,30,75.0,44.0,3.9,11.7,53.0,32.51,22.53
2018,6,6,5,45,118.5,61.5,3.95,12.05,83.5,44.6,33.95
2018,6,6,6,0,162.0,79.0,4.0,12.4,114.0,56.74,45.19
2018,6,6,6,15,185.0,97.5,4.0,12.8,147.5,69.07,56.37
2018,6,6,6,30,208.0,116.0,4.0,13.2,181.0,81.08,67.03
2018,6,6,6,45,319.5,121.0,4.05,13.6,241.0,86.05,71.25
2018,6,6,7,0,431.0,126.0,4.1,14.0,301.0,88.18,72.83
2018,6,6,7,15,564.5,116.5,4.1,14.35,377.5,85.15,69.84
2018,6,6,7,30,698.0,107.0,4.1,14.7,454.0,80.0,65.0
2018,6,6,7,45,622.0,139.5,4.15,15.05,472.5,98.01,80.37
2018,6,6,8,0,546.0,172.0,4.2,15.4,491.0,113.84,93.65
2018,6,6,8,15,533.5,193.0,4.25,15.8,525.5,123.72,101.67
2018,6,6,8,30,521.0,214.0,4.3,16.2,560.0,132.89,109.02
2018,6,6,8,45,544.5,220.0,4.35,16.65,602.5,134.6,110.0
2018,6,6,9,0,568.0,226.0,4.4,17.1,645.0,136.17,110.87
2018,6,6,9,15,604.0,225.5,4.45,17.5,691.5,131.13,106.22
2018,6,6,9,30,640.0,225.0,4.5,17.9,738.0,128.13,103.34
2018,6,6,9,45,700.0,209.0,4.55,18.25,791.0,152.19,99.49
2018,6,6,10,0,760.0,193.0,4.6,18.6,844.0,197.17,121.77
2018,6,6,10,15,786.5,186.5,4.7,18.85,878.5,254.46,163.8
2018,6,6,10,30,813.0,180.0,4.8,19.1,913.0,306.58,206.58
2018,6,6,10,45,737.0,228.0,4.9,19.3,903.5,358.46,254.51
2018,6,6,11,0,661.0,276.0,5.0,19.5,894.0,408.4,299.92
2018,6,6,11,15,611.5,304.5,5.15,19.65,882.0,450.3,337.36
2018,6,6,11,30,562.0,333.0,5.3,19.8,870.0,494.39,374.99
2018,6,6,11,45,670.5,277.0,5.4,20.0,921.0,548.95,419.24
2018,6,6,12,0,779.0,221.0,5.5,20.2,972.0,617.05,473.7
2018,6,6,12,15,833.5,185.0,5.6,20.2,987.0,668.29,515.67
2018,6,6,12,30,888.0,149.0,5.7,20.2,1002.0,715.4,554.48
2018,6,6,12,45,877.5,154.5,5.8,20.25,990.5,756.85,587.36
2018,6,6,13,0,867.0,160.0,5.9,20.3,979.0,795.69,617.8
2018,6,6,13,15,864.0,158.0,5.9,20.25,962.0,845.04,654.93
2018,6,6,13,30,861.0,156.0,5.9,20.2,945.0,879.37,680.02
2018,6,6,13,45,856.0,153.5,5.9,20.1,921.5,908.46,701.57
2018,6,6,14,0,851.0,151.0,5.9,20.0,898.0,934.23,720.84
2018,6,6,14,15,843.5,149.0,5.9,19.8,868.0,954.79,736.81
2018,6,6,14,30,836.0,147.0,5.9,19.6,838.0,971.8,750.44
2018,6,6,14,45,826.0,144.5,5.9,19.4,802.5,982.29,759.63
2018,6,6,15,0,816.0,142.0,5.9,19.2,767.0,989.1,766.43
2018,6,6,15,15,802.0,139.0,5.9,19.2,726.0,987.7,767.0
2018,6,6,15,30,788.0,136.0,5.9,19.2,685.0,982.61,765.14
2018,6,6,15,45,771.5,132.0,5.85,18.6,640.0,970.27,759.74
2018,6,6,16,0,755.0,128.0,5.8,18.0,595.0,962.97,758.09
2018,6,6,16,15,732.0,124.0,5.8,17.55,547.0,937.66,743.27
2018,6,6,16,30,709.0,120.0,5.8,17.1,499.0,909.32,726.18
2018,6,6,16,45,678.0,115.0,5.75,16.6,449.0,868.87,699.69
2018,6,6,17,0,647.0,110.0,5.7,16.1,399.0,826.04,670.94
2018,6,6,17,15,604.5,104.0,5.6,15.55,348.0,768.64,630.19
2018,6,6,17,30,562.0,98.0,5.5,15.0,297.0,709.86,587.19
2018,6,6,17,45,503.5,90.5,5.4,14.45,247.5,633.3,528.55
2018,6,6,18,0,445.0,83.0,5.3,13.9,198.0,553.47,465.02
2018,6,6,18,15,366.0,72.5,5.1,13.45,153.5,460.48,387.72
2018,6,6,18,30,287.0,62.0,4.9,13.0,109.0,371.76,310.57
2018,6,6,18,45,192.5,46.5,4.7,12.6,73.5,268.27,217.26
2018,6,6,19,0,98.0,31.0,4.5,12.2,38.0,147.88,86.75
2018,6,6,19,15,50.5,16.5,4.45,12.1,20.0,50.3,0.0
2018,6,6,19,30,3.0,2.0,4.4,12.0,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.9,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,4,45,17.0,7.5,3.85,10.35,8.0,0.0,0.0
2018,6,7,5,0,34.0,15.0,3.9,10.5,16.0,11.8,0.0
2018,6,7,5,15,111.0,32.5,4.05,10.95,44.5,24.06,11.66
2018,6,7,5,30,188.0,50.0,4.2,11.4,73.0,36.78,26.26
2018,6,7,5,45,270.5,63.5,4.3,11.85,113.5,46.95,36.06
2018,6,7,6,0,353.0,77.0,4.4,12.3,154.0,56.82,45.27
2018,6,7,6,15,416.5,87.5,4.45,12.85,201.0,64.43,52.22
2018,6,7,6,30,480.0,98.0,4.5,13.4,248.0,71.97,58.89
2018,6,7,6,45,527.5,106.0,4.55,13.95,298.0,77.6,63.68
2018,6,7,7,0,575.0,114.0,4.6,14.5,348.0,85.32,70.19
2018,6,7,7,15,611.0,120.0,4.6,15.0,398.0,88.47,72.59
2018,6,7,7,30,647.0,126.0,4.6,15.5,448.0,91.54,74.87
2018,6,7,7,45,675.5,131.0,4.6,15.95,497.5,93.69,76.35
2018,6,7,8,0,704.0,136.0,4.6,16.4,547.0,95.76,77.74
2018,6,7,8,15,726.0,140.0,4.55,16.9,594.0,96.94,78.36
2018,6,7,8,30,748.0,144.0,4.5,17.4,641.0,98.03,78.9
2018,6,7,8,45,765.5,147.5,4.45,17.9,684.5,98.6,79.02
2018,6,7,9,0,783.0,151.0,4.4,18.4,728.0,107.82,86.47
2018,6,7,9,15,804.0,149.0,4.45,18.85,768.5,105.15,83.87
2018,6,7,9,30,825.0,147.0,4.5,19.3,809.0,102.63,81.44
2018,6,7,9,45,846.0,143.0,4.55,19.75,845.5,136.54,82.8
2018,6,7,10,0,867.0,139.0,4.6,20.2,882.0,196.93,116.57
2018,6,7,10,15,873.5,141.0,4.75,20.4,909.0,251.24,156.68
2018,6,7,10,30,880.0,143.0,4.9,20.6,936.0,306.26,202.7
2018,6,7,10,45,884.0,144.5,5.05,20.85,956.0,360.78,250.58
2018,6,7,11,0,888.0,146.0,5.2,21.1,976.0,415.35,298.91
2018,6,7,11,15,892.0,146.5,5.3,21.2,989.5,469.25,346.35
2018,6,7,11,30,896.0,147.0,5.4,21.3,1003.0,522.87,392.66
2018,6,7,11,45,898.5,146.5,5.5,21.35,1009.0,574.65,436.64
2018,6,7,12,0,901.0,146.0,5.6,21.4,1015.0,625.61,478.99
2018,6,7,12,15,902.5,145.0,5.65,21.45,1014.0,674.61,518.8
2018,6,7,12,30,904.0,144.0,5.7,21.5,1013.0,722.21,556.71
2018,6,7,12,45,904.0,142.0,5.7,21.55,1004.0,766.33,591.19
2018,6,7,13,0,904.0,140.0,5.7,21.6,995.0,808.27,623.47
2018,6,7,13,15,901.5,139.0,5.7,21.65,979.0,846.61,651.45
2018,6,7,13,30,899.0,138.0,5.7,21.7,963.0,882.19,676.98
2018,6,7,13,45,896.0,136.0,5.7,21.7,940.5,913.55,699.64
2018,6,7,14,0,893.0,134.0,5.7,21.7,918.0,941.76,720.13
2018,6,7,14,15,887.5,131.0,5.7,21.65,888.0,963.48,736.29
2018,6,7,14,30,882.0,128.0,5.7,21.6,858.0,981.68,750.14
2018,6,7,14,45,874.5,125.0,5.7,21.5,822.5,994.39,760.47
2018,6,7,15,0,867.0,122.0,5.7,21.4,787.0,1003.47,768.48
2018,6,7,15,15,855.0,119.5,5.7,21.4,746.0,1019.39,781.15
2018,6,7,15,30,843.0,117.0,5.7,21.4,705.0,1017.22,781.33
2018,6,7,15,45,829.5,113.0,5.55,20.95,660.0,1008.14,777.26
2018,6,7,16,0,816.0,109.0,5.4,20.5,615.0,995.45,770.8
2018,6,7,16,15,800.0,103.5,5.35,20.05,567.0,974.96,759.61
2018,6,7,16,30,784.0,98.0,5.3,19.6,519.0,951.16,746.05
2018,6,7,16,45,759.5,93.5,5.2,19.2,468.5,916.86,724.27
2018,6,7,17,0,735.0,89.0,5.1,18.8,418.0,886.97,705.42
2018,6,7,17,15,699.0,84.0,5.0,18.15,366.5,836.24,671.31
2018,6,7,17,30,663.0,79.0,4.9,17.5,315.0,783.96,635.04
2018,6,7,17,45,614.0,73.0,4.8,16.85,264.5,716.93,586.01
2018,6,7,18,0,565.0,67.0,4.7,16.2,214.0,649.75,534.67
2018,6,7,18,15,491.0,59.5,4.5,15.5,167.5,558.8,461.66
2018,6,7,18,30,417.0,52.0,4.3,14.8,121.0,469.88,386.99
2018,6,7,18,45,308.0,41.0,4.05,14.1,83.0,352.95,284.95
2018,6,7,19,0,199.0,30.0,3.8,13.4,45.0,239.35,147.91
2018,6,7,19,15,106.5,16.5,3.8,13.05,24.0,91.74,0.0
2018,6,7,19,30,14.0,3.0,3.8,12.7,3.0,0.0,0.0
2018,6,7,19,45,7.0,1.5,3.8,12.3,1.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,8,4,45,56.0,8.0,2.45,10.1,10.0,6.29,0.0
2018,6,8,5,0,112.0,16.0,2.6,10.5,20.0,12.59,0.0
2018,6,8,5,15,230.5,28.0,2.75,11.15,52.0,23.0,10.99
2018,6,8,5,30,349.0,40.0,2.9,11.8,84.0,32.84,22.84
2018,6,8,5,45,432.5,49.0,3.05,12.5,127.5,39.99,29.83
2018,6,8,6,0,516.0,58.0,3.2,13.2,171.0,47.16,36.53
2018,6,8,6,15,571.5,64.0,3.1,13.9,219.0,51.74,40.72
2018,6,8,6,30,627.0,70.0,3.0,14.6,267.0,56.36,44.76
2018,6,8,6,45,666.5,76.0,2.95,15.25,318.0,60.73,48.46
2018,6,8,7,0,706.0,82.0,2.9,15.9,369.0,65.04,51.99
2018,6,8,7,15,734.5,86.0,2.85,16.6,419.5,73.28,58.88
2018,6,8,7,30,763.0,90.0,2.8,17.3,470.0,76.06,60.9
2018,6,8,7,45,784.0,94.0,2.8,18.05,519.0,78.59,62.69
2018,6,8,8,0,805.0,98.0,2.8,18.8,568.0,81.0,64.35
2018,6,8,8,15,821.5,101.0,2.8,19.5,614.5,82.54,65.27
2018,6,8,8,30,838.0,104.0,2.8,20.2,661.0,83.97,66.1
2018,6,8,8,45,850.5,106.5,2.85,20.95,703.0,94.32,74.43
2018,6,8,9,0,863.0,109.0,2.9,21.7,745.0,95.64,75.11
2018,6,8,9,15,871.5,111.5,2.95,22.35,782.5,96.66,75.6
2018,6,8,9,30,880.0,114.0,3.0,23.0,820.0,97.5,75.94
2018,6,8,9,45,885.5,116.5,3.05,23.65,851.5,135.18,79.44
2018,6,8,10,0,891.0,119.0,3.1,24.3,883.0,189.85,108.03
2018,6,8,10,15,897.0,120.5,3.15,24.95,909.5,244.87,147.56
2018,6,8,10,30,903.0,122.0,3.2,25.6,936.0,300.5,192.7
2018,6,8,10,45,907.0,122.0,3.25,26.2,955.0,355.12,239.11
2018,6,8,11,0,911.0,122.0,3.3,26.8,974.0,409.72,285.64
2018,6,8,11,15,914.0,122.5,3.4,27.2,987.0,464.0,331.49
2018,6,8,11,30,917.0,123.0,3.5,27.6,1000.0,517.81,375.9
2018,6,8,11,45,917.5,123.0,3.6,28.0,1004.5,569.38,417.47
2018,6,8,12,0,918.0,123.0,3.7,28.4,1009.0,619.87,457.06
2018,6,8,12,15,915.5,124.5,3.85,28.5,1006.5,668.28,494.77
2018,6,8,12,30,913.0,126.0,4.0,28.6,1004.0,714.98,530.42
2018,6,8,12,45,908.0,127.0,4.2,28.65,993.0,757.58,562.8
2018,6,8,13,0,903.0,128.0,4.4,28.7,982.0,797.75,592.97
2018,6,8,13,15,899.5,126.5,4.55,28.6,965.0,834.44,619.19
2018,6,8,13,30,896.0,125.0,4.7,28.5,948.0,868.27,643.64
2018,6,8,13,45,891.5,123.5,4.9,28.4,925.0,898.23,665.96
2018,6,8,14,0,887.0,122.0,5.1,28.3,902.0,925.01,686.27
2018,6,8,14,15,881.5,119.5,5.2,28.05,872.5,946.64,703.04
2018,6,8,14,30,876.0,117.0,5.3,27.8,843.0,964.82,717.68
2018,6,8,14,45,869.0,114.0,5.45,27.5,808.0,977.55,729.32
2018,6,8,15,0,862.0,111.0,5.6,27.2,773.0,986.7,738.75
2018,6,8,15,15,850.0,109.0,5.6,27.2,732.5,988.37,741.37
2018,6,8,15,30,838.0,107.0,5.6,27.2,692.0,1000.29,751.23
2018,6,8,15,45,826.0,102.5,5.8,26.3,648.0,991.94,751.37
2018,6,8,16,0,814.0,98.0,6.0,25.4,604.0,980.03,749.15
2018,6,8,16,15,800.5,92.5,6.0,24.75,557.0,961.93,740.6
2018,6,8,16,30,787.0,87.0,6.0,24.1,510.0,940.53,729.68
2018,6,8,16,45,766.5,82.0,5.95,23.45,461.0,909.62,711.47
2018,6,8,17,0,746.0,77.0,5.9,22.8,412.0,875.97,690.95
2018,6,8,17,15,717.0,72.5,5.75,22.0,362.5,832.16,662.25
2018,6,8,17,30,688.0,68.0,5.6,21.2,313.0,786.45,631.21
2018,6,8,17,45,648.5,61.5,5.4,20.45,264.0,733.3,592.89
2018,6,8,18,0,609.0,55.0,5.2,19.7,215.0,673.65,547.71
2018,6,8,18,15,546.0,49.0,5.0,18.9,169.5,594.04,484.63
2018,6,8,18,30,483.0,43.0,4.8,18.1,124.0,516.46,419.88
2018,6,8,18,45,384.5,34.5,4.55,17.35,86.0,409.3,326.55
2018,6,8,19,0,286.0,26.0,4.3,16.6,48.0,301.15,190.46
2018,6,8,19,15,161.0,15.5,4.25,16.15,26.0,131.34,0.0
2018,6,8,19,30,36.0,5.0,4.2,15.7,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,15.25,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,9,4,45,4.5,4.5,3.9,12.55,4.5,3.54,0.0
2018,6,9,5,0,9.0,9.0,4.1,12.7,9.0,7.08,0.0
2018,6,9,5,15,4.5,11.5,4.3,13.0,11.5,9.03,0.86
2018,6,9,5,30,0.0,14.0,4.5,13.3,14.0,10.63,3.53
2018,6,9,5,45,0.0,17.0,4.7,13.6,17.0,12.91,5.78
2018,6,9,6,0,0.0,20.0,4.9,13.9,20.0,15.2,7.94
2018,6,9,6,15,5.5,43.5,4.95,14.1,45.0,33.3,24.22
2018,6,9,6,30,11.0,67.0,5.0,14.3,70.0,51.29,40.29
2018,6,9,6,45,40.5,109.5,5.1,14.45,125.0,79.45,65.21
2018,6,9,7,0,70.0,152.0,5.2,14.6,180.0,106.15,88.5
2018,6,9,7,15,154.5,175.0,5.15,14.7,248.5,118.64,99.08
2018,6,9,7,30,239.0,198.0,5.1,14.8,317.0,128.72,107.45
2018,6,9,7,45,304.0,210.0,5.1,14.95,377.0,136.19,113.48
2018,6,9,8,0,369.0,222.0,5.1,15.1,437.0,143.55,119.37
2018,6,9,8,15,429.0,222.5,5.1,15.4,492.5,137.12,113.36
2018,6,9,8,30,489.0,223.0,5.1,15.7,548.0,136.77,112.61
2018,6,9,8,45,488.5,239.5,5.1,16.0,582.0,143.05,117.52
2018,6,9,9,0,488.0,256.0,5.1,16.3,616.0,148.79,121.96
2018,6,9,9,15,443.0,291.0,5.15,16.8,630.5,161.57,132.21
2018,6,9,9,30,398.0,326.0,5.2,17.3,645.0,173.11,141.34
2018,6,9,9,45,445.5,324.0,5.2,17.75,695.0,195.45,140.85
2018,6,9,10,0,493.0,322.0,5.2,18.2,745.0,234.01,162.05
2018,6,9,10,15,533.5,316.0,5.25,18.75,786.5,274.91,190.66
2018,6,9,10,30,574.0,310.0,5.3,19.3,828.0,320.43,226.18
2018,6,9,10,45,662.0,270.5,5.35,19.85,880.0,359.42,257.13
2018,6,9,11,0,750.0,231.0,5.4,20.4,932.0,412.57,300.53
2018,6,9,11,15,742.0,240.5,5.5,20.7,942.0,464.27,345.22
2018,6,9,11,30,734.0,250.0,5.6,21.0,952.0,515.16,388.26
2018,6,9,11,45,671.5,281.0,5.7,21.3,926.0,550.82,418.89
2018,6,9,12,0,609.0,312.0,5.8,21.6,900.0,580.44,443.61
2018,6,9,12,15,489.5,372.0,5.85,21.65,844.0,595.53,456.0
2018,6,9,12,30,370.0,432.0,5.9,21.7,788.0,593.15,454.28
2018,6,9,12,45,450.5,397.0,5.95,21.75,826.5,657.15,503.96
2018,6,9,13,0,531.0,362.0,6.0,21.8,865.0,723.16,554.74
2018,6,9,13,15,654.5,285.0,6.05,21.8,894.0,790.96,608.02
2018,6,9,13,30,778.0,208.0,6.1,21.8,923.0,862.65,663.91
2018,6,9,13,45,678.0,252.5,6.15,21.8,864.0,850.85,654.57
2018,6,9,14,0,578.0,297.0,6.2,21.8,805.0,827.17,636.79
2018,6,9,14,15,488.5,319.0,6.2,21.7,738.5,789.56,609.23
2018,6,9,14,30,399.0,341.0,6.2,21.6,672.0,745.47,576.52
2018,6,9,14,45,504.0,283.5,6.25,21.45,683.0,809.1,628.09
2018,6,9,15,0,609.0,226.0,6.3,21.3,694.0,878.53,683.19
2018,6,9,15,15,583.5,220.0,6.3,21.3,649.0,861.09,671.59
2018,6,9,15,30,558.0,214.0,6.3,21.3,604.0,831.57,651.8
2018,6,9,15,45,547.5,200.5,6.35,20.9,562.5,814.76,642.74
2018,6,9,16,0,537.0,187.0,6.4,20.5,521.0,795.07,631.45
2018,6,9,16,15,601.0,150.5,6.35,20.1,496.5,834.21,663.52
2018,6,9,16,30,665.0,114.0,6.3,19.7,472.0,856.78,683.02
2018,6,9,16,45,642.0,106.5,6.25,19.3,425.0,821.74,659.74
2018,6,9,17,0,619.0,99.0,6.2,18.9,378.0,784.38,634.54
2018,6,9,17,15,540.5,100.5,6.05,18.35,322.5,701.69,573.85
2018,6,9,17,30,462.0,102.0,5.9,17.8,267.0,609.04,503.69
2018,6,9,17,45,374.0,95.5,5.75,17.3,215.5,511.05,426.83
2018,6,9,18,0,286.0,89.0,5.6,16.8,164.0,416.2,348.79
2018,6,9,18,15,248.0,72.5,5.35,16.2,128.0,355.63,297.75
2018,6,9,18,30,210.0,56.0,5.1,15.6,92.0,296.21,245.78
2018,6,9,18,45,169.0,41.5,4.85,15.0,64.5,239.47,193.29
2018,6,9,19,0,128.0,27.0,4.6,14.4,37.0,179.16,115.65
2018,6,9,19,15,72.5,15.5,4.4,14.1,20.5,65.89,0.0
2018,6,9,19,30,17.0,4.0,4.2,13.8,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,13.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,10,4,45,36.0,7.5,2.55,9.45,9.0,5.9,0.0
2018,6,10,5,0,72.0,15.0,2.7,9.8,18.0,11.8,0.0
2018,6,10,5,15,164.5,27.5,2.85,10.4,45.0,20.84,9.58
2018,6,10,5,30,257.0,40.0,3.0,11.0,72.0,30.36,20.78
2018,6,10,5,45,327.0,50.5,3.15,11.6,110.0,38.35,28.5
2018,6,10,6,0,397.0,61.0,3.3,12.2,148.0,48.41,37.8
2018,6,10,6,15,462.5,70.5,3.4,13.0,197.0,55.47,44.2
2018,6,10,6,30,528.0,80.0,3.5,13.8,246.0,62.43,50.31
2018,6,10,6,45,578.0,87.5,3.6,14.6,298.5,67.61,54.68
2018,6,10,7,0,628.0,95.0,3.7,15.4,351.0,72.71,58.85
2018,6,10,7,15,690.5,94.5,3.75,16.15,410.0,72.54,58.33
2018,6,10,7,30,753.0,94.0,3.8,16.9,469.0,78.69,63.3
2018,6,10,7,45,777.0,97.0,3.85,17.6,518.5,80.49,64.45
2018,6,10,8,0,801.0,100.0,3.9,18.3,568.0,82.23,65.55
2018,6,10,8,15,818.5,103.5,3.85,18.95,615.0,84.06,66.73
2018,6,10,8,30,836.0,107.0,3.8,19.6,662.0,85.77,67.81
2018,6,10,8,45,849.5,109.5,3.75,20.2,705.0,86.63,68.19
2018,6,10,9,0,863.0,112.0,3.7,20.8,748.0,97.24,76.76
2018,6,10,9,15,874.5,112.5,3.7,21.3,786.0,97.28,76.46
2018,6,10,9,30,886.0,113.0,3.7,21.8,824.0,97.2,76.09
2018,6,10,9,45,896.0,113.5,3.65,22.35,857.5,133.99,78.88
2018,6,10,10,0,906.0,114.0,3.6,22.9,891.0,188.69,107.28
2018,6,10,10,15,912.0,114.5,3.6,23.3,917.0,243.88,147.27
2018,6,10,10,30,918.0,115.0,3.6,23.7,943.0,299.66,193.1
2018,6,10,10,45,922.5,115.0,3.55,24.1,962.5,355.09,240.76
2018,6,10,11,0,927.0,115.0,3.5,24.5,982.0,410.55,288.63
2018,6,10,11,15,931.0,114.5,3.5,24.8,995.0,465.33,335.42
2018,6,10,11,30,935.0,114.0,3.5,25.1,1008.0,519.68,380.75
2018,6,10,11,45,939.0,111.0,3.55,25.4,1013.5,571.79,423.29
2018,6,10,12,0,943.0,108.0,3.6,25.7,1019.0,622.96,463.94
2018,6,10,12,15,942.5,107.0,3.7,25.9,1016.0,671.63,502.0
2018,6,10,12,30,942.0,106.0,3.8,26.1,1013.0,718.56,537.9
2018,6,10,12,45,940.5,105.5,3.9,26.25,1003.5,763.17,571.48
2018,6,10,13,0,939.0,105.0,4.0,26.4,994.0,805.48,602.29
2018,6,10,13,15,936.0,103.5,4.1,26.4,977.0,843.21,628.74
2018,6,10,13,30,933.0,102.0,4.2,26.4,960.0,878.03,653.2
2018,6,10,13,45,929.0,100.5,4.3,26.4,936.5,908.92,675.02
2018,6,10,14,0,925.0,99.0,4.4,26.4,913.0,936.57,694.74
2018,6,10,14,15,919.0,97.0,4.5,26.2,883.0,958.53,711.3
2018,6,10,14,30,913.0,95.0,4.6,26.0,853.0,976.95,725.8
2018,6,10,14,45,905.5,93.0,4.7,25.8,817.5,990.34,737.3
2018,6,10,15,0,898.0,91.0,4.8,25.6,782.0,1000.08,746.58
2018,6,10,15,15,887.0,89.5,4.8,25.6,742.0,1003.27,750.22
2018,6,10,15,30,876.0,88.0,4.8,25.6,702.0,1002.85,751.62
2018,6,10,15,45,863.0,85.0,5.0,24.85,657.0,995.06,752.09
2018,6,10,16,0,850.0,82.0,5.2,24.1,612.0,983.75,750.17
2018,6,10,16,15,833.5,79.0,5.2,23.5,564.5,965.51,741.49
2018,6,10,16,30,817.0,76.0,5.2,22.9,517.0,944.12,730.58
2018,6,10,16,45,794.5,73.0,5.25,22.35,467.5,925.93,722.01
2018,6,10,17,0,772.0,70.0,5.3,21.8,418.0,892.66,702.29
2018,6,10,17,15,741.5,66.0,5.2,21.05,367.5,847.74,673.17
2018,6,10,17,30,711.0,62.0,5.1,20.3,317.0,800.99,641.75
2018,6,10,17,45,668.5,57.5,5.05,19.55,268.0,740.75,599.02
2018,6,10,18,0,626.0,53.0,5.0,18.8,219.0,679.93,553.75
2018,6,10,18,15,562.0,47.5,4.8,18.05,173.0,606.22,495.27
2018,6,10,18,30,498.0,42.0,4.6,17.3,127.0,528.18,430.22
2018,6,10,18,45,397.0,34.5,4.45,16.5,88.5,419.82,336.62
2018,6,10,19,0,296.0,27.0,4.3,15.7,50.0,312.15,207.57
2018,6,10,19,15,167.5,16.5,4.2,15.3,27.5,137.13,0.0
2018,6,10,19,30,39.0,6.0,4.1,14.9,5.0,0.0,0.0
2018,6,10,19,45,19.5,3.0,4.0,14.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,11,4,45,71.0,8.0,2.0,10.75,10.5,6.29,0.0
2018,6,11,5,0,142.0,16.0,2.2,11.1,21.0,12.59,0.0
2018,6,11,5,15,269.5,26.0,2.2,11.7,53.5,21.41,9.96
2018,6,11,5,30,397.0,36.0,2.2,12.3,86.0,29.75,20.16
2018,6,11,5,45,477.5,43.0,2.25,12.9,129.0,35.49,25.83
2018,6,11,6,0,558.0,50.0,2.3,13.5,172.0,41.32,31.31
2018,6,11,6,15,611.0,55.0,2.2,14.5,220.0,45.43,35.01
2018,6,11,6,30,664.0,60.0,2.1,15.5,268.0,53.65,42.2
2018,6,11,6,45,700.5,64.5,2.0,16.5,318.5,57.45,45.33
2018,6,11,7,0,737.0,69.0,1.9,17.5,369.0,61.23,48.32
2018,6,11,7,15,764.0,72.0,2.0,18.5,419.0,63.69,50.1
2018,6,11,7,30,791.0,75.0,2.1,19.5,469.0,66.12,51.81
2018,6,11,7,45,812.0,78.0,2.2,20.55,518.0,68.37,53.33
2018,6,11,8,0,833.0,81.0,2.3,21.6,567.0,78.83,61.78
2018,6,11,8,15,849.0,83.0,2.35,22.25,613.5,80.73,63.02
2018,6,11,8,30,865.0,85.0,2.4,22.9,660.0,82.51,64.15
2018,6,11,8,45,877.5,87.0,2.4,23.55,702.5,84.06,65.09
2018,6,11,9,0,890.0,89.0,2.4,24.2,745.0,85.46,65.91
2018,6,11,9,15,892.0,95.0,2.4,24.9,781.5,88.56,68.13
2018,6,11,9,30,894.0,101.0,2.4,25.6,818.0,91.33,70.06
2018,6,11,9,45,892.0,108.5,2.4,26.25,848.5,130.83,75.31
2018,6,11,10,0,890.0,116.0,2.4,26.9,879.0,187.31,104.96
2018,6,11,10,15,897.0,117.0,2.4,27.4,906.0,242.03,143.67
2018,6,11,10,30,904.0,118.0,2.4,27.9,933.0,297.48,188.04
2018,6,11,10,45,909.0,118.5,2.45,28.35,953.5,352.58,234.25
2018,6,11,11,0,914.0,119.0,2.5,28.8,974.0,407.79,280.7
2018,6,11,11,15,917.0,119.5,2.55,29.2,987.0,462.11,325.86
2018,6,11,11,30,920.0,120.0,2.6,29.6,1000.0,515.96,369.52
2018,6,11,11,45,922.0,119.5,2.65,29.95,1006.0,568.01,410.71
2018,6,11,12,0,924.0,119.0,2.7,30.3,1012.0,619.12,450.0
2018,6,11,12,15,925.5,118.0,2.75,30.55,1011.0,668.42,487.08
2018,6,11,12,30,927.0,117.0,2.8,30.8,1010.0,716.24,522.18
2018,6,11,12,45,928.0,115.5,2.85,31.05,1002.0,761.56,554.76
2018,6,11,13,0,929.0,114.0,2.9,31.3,994.0,804.77,584.99
2018,6,11,13,15,926.5,113.0,3.0,31.4,978.0,843.26,610.87
2018,6,11,13,30,924.0,112.0,3.1,31.5,962.0,878.94,634.87
2018,6,11,13,45,920.0,110.5,3.15,31.65,939.0,909.91,655.35
2018,6,11,14,0,916.0,109.0,3.2,31.8,916.0,937.66,673.77
2018,6,11,14,15,910.5,107.5,3.3,31.75,887.0,960.71,690.14
2018,6,11,14,30,905.0,106.0,3.4,31.7,858.0,980.3,704.44
2018,6,11,14,45,893.0,105.5,3.45,31.7,821.0,991.12,712.77
2018,6,11,15,0,881.0,105.0,3.5,31.7,784.0,998.26,718.96
2018,6,11,15,15,873.5,101.0,3.5,31.7,744.5,1002.43,723.08
2018,6,11,15,30,866.0,97.0,3.5,31.7,705.0,1002.94,725.03
2018,6,11,15,45,852.0,95.0,3.6,31.25,660.5,995.58,724.07
2018,6,11,16,0,838.0,93.0,3.7,30.8,616.0,998.02,729.69
2018,6,11,16,15,820.5,89.0,3.7,30.35,568.0,977.71,719.71
2018,6,11,16,30,803.0,85.0,3.7,29.9,520.0,954.15,707.67
2018,6,11,16,45,780.5,82.0,3.75,29.4,471.0,923.78,691.31
2018,6,11,17,0,758.0,79.0,3.8,28.9,422.0,890.69,672.73
2018,6,11,17,15,725.5,75.0,3.75,27.95,371.5,843.99,644.73
2018,6,11,17,30,693.0,71.0,3.7,27.0,321.0,802.03,619.08
2018,6,11,17,45,646.5,66.0,3.7,26.05,271.0,738.35,576.56
2018,6,11,18,0,600.0,61.0,3.7,25.1,221.0,674.49,531.7
2018,6,11,18,15,531.5,54.0,3.8,23.85,174.0,588.62,468.26
2018,6,11,18,30,463.0,47.0,3.9,22.6,127.0,504.95,402.54
2018,6,11,18,45,358.0,38.5,3.95,21.35,88.5,392.35,309.19
2018,6,11,19,0,253.0,30.0,4.0,20.1,50.0,280.89,186.78
2018,6,11,19,15,140.5,17.5,4.1,19.3,27.5,117.98,0.0
2018,6,11,19,30,28.0,5.0,4.2,18.5,5.0,3.93,0.0
2018,6,11,19,45,14.0,2.5,4.25,17.7,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,12,4,45,80.5,8.0,2.0,12.85,11.0,6.29,0.0
2018,6,12,5,0,161.0,16.0,2.2,13.3,22.0,12.59,0.0
2018,6,12,5,15,294.5,25.5,2.3,14.0,55.5,21.07,9.6
2018,6,12,5,30,428.0,35.0,2.4,14.7,89.0,29.1,19.36
2018,6,12,5,45,509.5,41.0,2.55,15.4,133.0,34.14,24.36
2018,6,12,6,0,591.0,47.0,2.7,16.1,177.0,42.63,32.11
2018,6,12,6,15,643.0,52.0,2.6,17.0,226.0,47.14,36.15
2018,6,12,6,30,695.0,57.0,2.5,17.9,275.0,51.69,40.06
2018,6,12,6,45,731.5,60.5,2.35,18.8,326.0,54.87,42.64
2018,6,12,7,0,768.0,64.0,2.2,19.7,377.0,58.06,45.14
2018,6,12,7,15,793.5,67.0,2.2,21.0,427.5,60.68,46.99
2018,6,12,7,30,819.0,70.0,2.2,22.3,478.0,70.39,54.85
2018,6,12,7,45,838.0,73.0,2.2,23.6,527.0,73.39,56.89
2018,6,12,8,0,857.0,76.0,2.2,24.9,576.0,76.25,58.78
2018,6,12,8,15,872.5,77.5,2.25,25.8,622.5,77.94,59.77
2018,6,12,8,30,888.0,79.0,2.3,26.7,669.0,79.52,60.67
2018,6,12,8,45,899.5,81.5,2.4,27.6,712.5,81.47,61.87
2018,6,12,9,0,911.0,84.0,2.5,28.5,756.0,83.25,62.94
2018,6,12,9,15,920.0,85.5,2.65,29.15,794.0,84.23,63.42
2018,6,12,9,30,929.0,87.0,2.8,29.8,832.0,85.07,63.81
2018,6,12,9,45,936.0,88.5,2.9,30.5,865.0,123.05,67.17
2018,6,12,10,0,943.0,90.0,3.0,31.2,898.0,179.74,95.54
2018,6,12,10,15,948.5,90.5,3.05,31.65,925.0,236.5,135.27
2018,6,12,10,30,954.0,91.0,3.1,32.1,952.0,293.8,180.82
2018,6,12,10,45,957.5,92.0,3.2,32.55,972.0,351.11,228.55
2018,6,12,11,0,961.0,93.0,3.3,33.0,992.0,408.34,276.43
2018,6,12,11,15,963.0,93.0,3.4,33.2,1004.5,464.0,322.81
2018,6,12,11,30,965.0,93.0,3.5,33.4,1017.0,518.98,367.63
2018,6,12,11,45,965.5,94.0,3.6,33.55,1022.5,573.0,410.62
2018,6,12,12,0,966.0,95.0,3.7,33.7,1028.0,625.86,451.61
2018,6,12,12,15,963.5,96.0,3.85,33.7,1025.5,675.51,489.74
2018,6,12,12,30,961.0,97.0,4.0,33.7,1023.0,723.29,525.74
2018,6,12,12,45,957.0,99.0,4.1,33.65,1013.5,768.7,559.32
2018,6,12,13,0,953.0,101.0,4.2,33.6,1004.0,811.71,590.04
2018,6,12,13,15,950.5,100.0,4.3,33.45,988.0,850.71,616.96
2018,6,12,13,30,948.0,99.0,4.4,33.3,972.0,886.86,642.0
2018,6,12,13,45,938.5,101.0,4.45,33.15,947.0,916.72,662.72
2018,6,12,14,0,929.0,103.0,4.5,33.0,922.0,943.18,681.3
2018,6,12,14,15,902.5,112.5,4.55,32.75,886.0,957.79,692.53
2018,6,12,14,30,876.0,122.0,4.6,32.5,850.0,968.34,701.32
2018,6,12,14,45,861.5,121.5,4.65,32.25,812.5,976.61,708.81
2018,6,12,15,0,847.0,121.0,4.7,32.0,775.0,981.2,714.02
2018,6,12,15,15,854.5,110.0,4.7,32.0,740.0,993.0,723.23
2018,6,12,15,30,862.0,99.0,4.7,32.0,705.0,1000.97,730.04
2018,6,12,15,45,851.5,95.0,4.65,31.25,661.0,994.91,729.82
2018,6,12,16,0,841.0,91.0,4.6,30.5,617.0,985.34,727.41
2018,6,12,16,15,834.5,84.5,4.55,29.85,572.0,973.35,723.19
2018,6,12,16,30,828.0,78.0,4.5,29.2,527.0,957.89,716.65
2018,6,12,16,45,810.5,74.5,4.5,28.6,479.0,944.18,711.39
2018,6,12,17,0,793.0,71.0,4.5,28.0,431.0,915.13,695.38
2018,6,12,17,15,763.5,67.5,4.45,27.0,380.0,871.63,669.66
2018,6,12,17,30,734.0,64.0,4.4,26.0,329.0,826.16,641.57
2018,6,12,17,45,691.5,59.0,4.3,25.0,278.5,764.76,600.29
2018,6,12,18,0,649.0,54.0,4.2,24.0,228.0,702.7,556.39
2018,6,12,18,15,584.5,49.0,4.15,22.85,181.0,628.76,501.2
2018,6,12,18,30,520.0,44.0,4.1,21.7,134.0,550.11,438.81
2018,6,12,18,45,416.5,36.5,4.05,20.55,94.0,438.53,345.94
2018,6,12,19,0,313.0,29.0,4.0,19.4,54.0,328.92,222.63
2018,6,12,19,15,177.5,17.0,4.05,18.65,29.5,145.14,0.0
2018,6,12,19,30,42.0,5.0,4.1,17.9,5.0,3.93,0.0
