Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,15,897.5,123.5,3.75,35.95,897.0,959.59,680.23
2018,6,22,14,30,880.0,127.0,3.9,35.7,863.0,973.33,691.46
2018,6,22,14,45,872.0,123.5,4.0,35.45,827.5,985.59,701.64
2018,6,22,15,0,864.0,120.0,4.1,35.2,792.0,994.2,709.67
2018,6,22,15,15,858.5,114.5,4.1,35.2,753.0,999.56,714.49
2018,6,22,15,30,853.0,109.0,4.1,35.2,714.0,1001.26,717.14
2018,6,22,15,45,842.0,104.5,4.3,34.35,670.0,1008.63,727.36
2018,6,22,16,0,831.0,100.0,4.5,33.5,626.0,998.5,726.27
2018,6,22,16,15,810.0,96.5,4.5,32.8,576.5,975.88,715.55
2018,6,22,16,30,789.0,93.0,4.5,32.1,527.0,950.02,702.63
2018,6,22,16,45,768.5,88.0,4.55,31.45,478.0,919.78,686.62
2018,6,22,17,0,748.0,83.0,4.6,30.8,429.0,886.74,668.34
2018,6,22,17,15,719.5,79.0,4.55,29.8,380.0,844.52,643.57
2018,6,22,17,30,691.0,75.0,4.5,28.8,331.0,807.31,621.46
2018,6,22,17,45,645.5,69.5,4.45,27.8,280.5,744.14,579.39
2018,6,22,18,0,600.0,64.0,4.4,26.8,230.0,680.65,535.07
2018,6,22,18,15,533.5,57.5,4.25,25.7,183.0,597.19,473.08
2018,6,22,18,30,467.0,51.0,4.1,24.6,136.0,515.49,409.07
2018,6,22,18,45,366.5,41.5,4.0,23.45,96.0,404.73,318.81
2018,6,22,19,0,266.0,32.0,3.9,22.3,56.0,300.12,216.66
2018,6,22,19,15,153.0,20.0,3.85,21.7,32.0,168.66,0.0
2018,6,22,19,30,40.0,8.0,3.8,21.1,8.0,34.67,0.0
2018,6,22,19,45,20.0,4.0,3.75,20.5,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,23,4,45,69.5,7.5,1.3,16.9,10.0,0.0,0.0
2018,6,23,5,0,139.0,15.0,1.3,17.4,20.0,11.8,0.0
2018,6,23,5,15,271.0,25.0,1.5,18.45,52.0,20.62,8.1
2018,6,23,5,30,403.0,35.0,1.7,19.5,84.0,29.01,18.75
2018,6,23,5,45,488.0,41.5,1.9,20.55,127.5,34.4,23.98
2018,6,23,6,0,573.0,48.0,2.1,21.6,171.0,39.94,29.0
2018,6,23,6,15,627.5,53.5,2.2,22.4,220.0,48.21,36.24
2018,6,23,6,30,682.0,59.0,2.3,23.2,269.0,53.11,40.39
2018,6,23,6,45,720.0,62.5,2.45,24.0,320.0,56.24,42.88
2018,6,23,7,0,758.0,66.0,2.6,24.8,371.0,59.38,45.3
2018,6,23,7,15,784.5,69.5,2.7,25.55,421.5,62.3,47.49
2018,6,23,7,30,811.0,73.0,2.8,26.3,472.0,65.18,49.58
2018,6,23,7,45,831.5,75.5,2.9,27.05,521.5,74.81,57.29
2018,6,23,8,0,852.0,78.0,3.0,27.8,571.0,77.36,59.02
2018,6,23,8,15,868.0,80.0,3.05,28.5,618.0,79.35,60.3
2018,6,23,8,30,884.0,82.0,3.1,29.2,665.0,81.22,61.47
2018,6,23,8,45,896.0,83.5,3.2,29.9,708.0,82.55,62.19
2018,6,23,9,0,908.0,85.0,3.3,30.6,751.0,83.75,62.82
2018,6,23,9,15,916.5,87.0,3.35,31.3,789.5,84.98,63.49
2018,6,23,9,30,925.0,89.0,3.4,32.0,828.0,86.06,64.03
2018,6,23,9,45,931.0,91.0,3.45,32.7,861.0,116.92,65.17
2018,6,23,10,0,937.0,93.0,3.5,33.4,894.0,173.31,91.17
2018,6,23,10,15,943.0,94.5,3.55,34.0,922.0,230.28,129.58
2018,6,23,10,30,949.0,96.0,3.6,34.6,950.0,287.91,174.36
2018,6,23,10,45,954.0,96.5,3.65,35.2,971.5,345.08,221.2
2018,6,23,11,0,959.0,97.0,3.7,35.8,993.0,402.35,268.45
2018,6,23,11,15,962.0,97.5,3.75,36.15,1007.0,458.7,314.71
2018,6,23,11,30,965.0,98.0,3.8,36.5,1021.0,514.54,359.49
2018,6,23,11,45,967.0,98.0,3.8,36.85,1028.0,568.83,401.83
2018,6,23,12,0,969.0,98.0,3.8,37.2,1035.0,622.11,442.16
2018,6,23,12,15,969.0,99.0,3.85,37.4,1035.0,673.69,480.51
2018,6,23,12,30,969.0,100.0,3.9,37.6,1035.0,723.68,516.78
2018,6,23,12,45,967.5,100.5,3.95,37.8,1027.0,770.38,549.99
2018,6,23,13,0,966.0,101.0,4.0,38.0,1019.0,814.83,580.6
2018,6,23,13,15,964.0,100.5,4.0,38.05,1004.0,855.54,607.12
2018,6,23,13,30,962.0,100.0,4.0,38.1,989.0,893.45,631.72
2018,6,23,13,45,959.0,99.0,4.0,38.15,967.0,927.08,653.49
2018,6,23,14,0,956.0,98.0,4.0,38.2,945.0,957.5,673.22
2018,6,23,14,15,938.5,102.0,3.95,38.2,911.0,976.21,685.43
2018,6,23,14,30,921.0,106.0,3.9,38.2,877.0,991.06,695.37
2018,6,23,14,45,915.0,103.5,3.9,38.15,842.5,1006.5,706.27
2018,6,23,15,0,909.0,101.0,3.9,38.1,808.0,1018.3,715.02
2018,6,23,15,15,907.0,95.5,3.9,38.1,770.0,1027.13,721.94
2018,6,23,15,30,905.0,90.0,3.9,38.1,732.0,1032.21,726.68
2018,6,23,15,45,879.0,91.5,3.8,37.7,682.5,1017.4,719.63
2018,6,23,16,0,853.0,93.0,3.7,37.3,633.0,999.1,710.56
2018,6,23,16,15,842.5,87.0,3.55,36.85,586.0,984.23,703.56
2018,6,23,16,30,832.0,81.0,3.4,36.4,539.0,978.53,702.45
2018,6,23,16,45,813.5,77.5,3.25,36.0,490.5,951.83,687.55
2018,6,23,17,0,795.0,74.0,3.1,35.6,442.0,922.25,670.7
2018,6,23,17,15,768.0,70.0,2.9,34.4,391.5,880.94,647.52
2018,6,23,17,30,741.0,66.0,2.7,33.2,341.0,837.5,622.1
2018,6,23,17,45,695.5,62.0,2.5,32.0,289.5,774.7,582.14
2018,6,23,18,0,650.0,58.0,2.3,30.8,238.0,718.37,544.8
2018,6,23,18,15,581.0,52.5,2.5,29.5,189.5,632.97,486.43
2018,6,23,18,30,512.0,47.0,2.7,28.2,141.0,549.59,425.23
2018,6,23,18,45,407.5,38.5,2.9,26.95,99.5,435.69,336.13
2018,6,23,19,0,303.0,30.0,3.1,25.7,58.0,328.47,233.88
2018,6,23,19,15,179.5,19.0,3.45,24.8,33.0,186.43,0.0
2018,6,23,19,30,56.0,8.0,3.8,23.9,8.0,46.05,0.0
2018,6,23,19,45,28.0,4.0,4.15,22.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,21.35,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,19.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,18.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,17.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.45,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.6,14.0,9.44,0.0
2018,6,24,5,15,144.5,27.0,4.0,15.2,41.5,20.4,7.88
2018,6,24,5,30,223.0,42.0,4.1,15.8,69.0,31.58,21.21
2018,6,24,5,45,290.5,57.0,4.2,16.35,108.5,42.6,31.54
2018,6,24,6,0,358.0,72.0,4.3,16.9,148.0,53.48,41.46
2018,6,24,6,15,415.0,83.5,4.35,17.55,194.0,61.76,48.88
2018,6,24,6,30,472.0,95.0,4.4,18.2,240.0,69.93,55.98
2018,6,24,6,45,517.5,103.5,4.45,18.9,289.0,75.88,60.95
2018,6,24,7,0,563.0,112.0,4.5,19.6,338.0,83.89,67.57
2018,6,24,7,15,598.5,118.0,4.55,20.3,387.0,87.06,69.89
2018,6,24,7,30,634.0,124.0,4.6,21.0,436.0,90.14,72.1
2018,6,24,7,45,663.0,129.5,4.65,21.7,485.5,92.66,73.79
2018,6,24,8,0,692.0,135.0,4.7,22.4,535.0,95.07,75.37
2018,6,24,8,15,714.0,139.0,4.8,22.95,581.5,96.26,75.96
2018,6,24,8,30,736.0,143.0,4.9,23.5,628.0,97.36,76.49
2018,6,24,8,45,754.0,146.5,5.0,24.05,672.0,97.96,76.61
2018,6,24,9,0,772.0,150.0,5.1,24.6,716.0,107.17,83.87
2018,6,24,9,15,792.5,149.0,5.2,24.95,756.5,105.05,81.82
2018,6,24,9,30,813.0,148.0,5.3,25.3,797.0,103.03,79.89
2018,6,24,9,45,832.5,144.5,5.4,25.7,833.0,127.63,78.02
2018,6,24,10,0,852.0,141.0,5.5,26.1,869.0,178.89,101.89
2018,6,24,10,15,860.5,142.5,5.6,26.35,897.5,240.15,145.19
2018,6,24,10,30,869.0,144.0,5.7,26.6,926.0,294.36,188.84
2018,6,24,10,45,876.0,144.0,5.75,26.85,947.5,348.11,234.75
2018,6,24,11,0,883.0,144.0,5.8,27.1,969.0,402.26,281.6
2018,6,24,11,15,888.5,144.0,5.85,27.25,984.0,456.02,327.96
2018,6,24,11,30,894.0,144.0,5.9,27.4,999.0,509.67,373.39
2018,6,24,11,45,898.5,143.0,5.95,27.5,1007.0,561.94,416.86
2018,6,24,12,0,903.0,142.0,6.0,27.6,1015.0,613.63,458.87
2018,6,24,12,15,903.5,141.5,6.0,27.65,1014.0,662.43,497.76
2018,6,24,12,30,904.0,141.0,6.0,27.7,1013.0,709.84,534.75
2018,6,24,12,45,903.0,140.0,6.0,27.7,1005.0,754.16,568.88
2018,6,24,13,0,902.0,139.0,6.0,27.7,997.0,796.38,600.89
2018,6,24,13,15,898.5,139.0,6.0,27.6,981.5,835.05,629.3
2018,6,24,13,30,895.0,139.0,6.0,27.5,966.0,871.01,655.0
2018,6,24,13,45,889.0,138.0,6.0,27.4,943.0,901.1,676.62
2018,6,24,14,0,883.0,137.0,6.0,27.3,920.0,927.97,696.09
2018,6,24,14,15,874.5,136.0,6.0,27.05,890.0,949.23,712.22
2018,6,24,14,30,866.0,135.0,6.0,26.8,860.0,967.02,726.11
2018,6,24,14,45,855.5,133.0,6.0,26.5,824.5,993.14,746.07
2018,6,24,15,0,845.0,131.0,6.0,26.2,789.0,1001.1,753.66
2018,6,24,15,15,832.5,129.0,6.0,26.2,749.0,1003.36,756.69
2018,6,24,15,30,820.0,127.0,6.0,26.2,709.0,1001.93,757.38
2018,6,24,15,45,801.0,124.5,6.0,25.25,663.5,989.7,753.65
2018,6,24,16,0,782.0,122.0,6.0,24.3,618.0,973.89,747.5
2018,6,24,16,15,756.0,120.0,5.95,23.75,569.0,956.06,738.45
2018,6,24,16,30,730.0,118.0,5.9,23.2,520.0,927.84,721.95
2018,6,24,16,45,698.5,113.5,5.9,22.6,469.0,888.09,697.35
2018,6,24,17,0,667.0,109.0,5.9,22.0,418.0,845.92,670.49
2018,6,24,17,15,628.0,103.0,5.75,21.35,367.0,792.38,633.9
2018,6,24,17,30,589.0,97.0,5.6,20.7,316.0,737.32,595.19
2018,6,24,17,45,538.5,89.5,5.5,20.05,266.5,668.47,544.7
2018,6,24,18,0,488.0,82.0,5.4,19.4,217.0,599.36,492.04
2018,6,24,18,15,425.0,71.0,5.15,18.8,171.5,511.35,421.6
2018,6,24,18,30,362.0,60.0,4.9,18.2,126.0,432.82,356.03
2018,6,24,18,45,279.0,46.0,4.65,17.6,88.0,336.53,273.04
2018,6,24,19,0,196.0,32.0,4.4,17.0,50.0,246.37,182.19
2018,6,24,19,15,114.0,19.0,4.25,16.6,28.0,137.92,0.0
2018,6,24,19,30,32.0,6.0,4.1,16.2,6.0,27.46,0.0
2018,6,24,19,45,16.0,3.0,4.0,15.85,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.75,12.5,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.9,12.7,15.0,10.23,0.0
2018,6,25,5,15,183.0,26.5,4.0,13.2,44.5,20.15,7.58
2018,6,25,5,30,287.0,40.0,4.1,13.7,74.0,30.48,20.45
2018,6,25,5,45,330.5,49.5,4.25,14.2,106.5,37.65,27.48
2018,6,25,6,0,374.0,59.0,4.4,14.7,139.0,44.73,34.1
2018,6,25,6,15,187.5,76.5,4.4,15.25,116.5,55.82,44.09
2018,6,25,6,30,1.0,94.0,4.4,15.8,94.0,69.24,55.92
2018,6,25,6,45,22.0,121.5,4.35,16.3,130.0,88.27,72.48
2018,6,25,7,0,43.0,149.0,4.3,16.8,166.0,103.77,85.66
2018,6,25,7,15,203.0,159.0,4.25,17.25,256.5,106.52,87.62
2018,6,25,7,30,363.0,169.0,4.2,17.7,347.0,110.99,91.01
2018,6,25,7,45,563.0,138.0,4.15,18.15,447.5,95.99,77.67
2018,6,25,8,0,763.0,107.0,4.1,18.6,548.0,86.13,68.85
2018,6,25,8,15,784.5,109.0,4.1,19.2,595.0,86.87,69.1
2018,6,25,8,30,806.0,111.0,4.1,19.8,642.0,87.58,69.33
2018,6,25,8,45,824.0,112.5,4.1,20.35,686.0,87.85,69.21
2018,6,25,9,0,842.0,114.0,4.1,20.9,730.0,88.07,69.07
2018,6,25,9,15,859.0,113.0,4.1,21.4,770.5,97.13,76.35
2018,6,25,9,30,876.0,112.0,4.1,21.9,811.0,96.47,75.49
2018,6,25,9,45,892.0,109.5,4.15,22.4,846.5,122.35,74.06
2018,6,25,10,0,908.0,107.0,4.2,22.9,882.0,175.59,98.47
2018,6,25,10,15,914.0,108.5,4.3,23.3,909.5,231.11,137.36
2018,6,25,10,30,920.0,110.0,4.4,23.7,937.0,287.29,183.01
2018,6,25,10,45,925.0,110.0,4.45,24.1,957.5,342.78,230.77
2018,6,25,11,0,930.0,110.0,4.5,24.5,978.0,398.39,279.17
2018,6,25,11,15,933.0,110.5,4.6,24.7,992.0,453.41,326.98
2018,6,25,11,30,936.0,111.0,4.7,24.9,1006.0,507.98,373.49
2018,6,25,11,45,938.0,111.0,4.75,25.15,1013.0,561.08,417.59
2018,6,25,12,0,940.0,111.0,4.8,25.4,1020.0,613.26,459.79
2018,6,25,12,15,941.0,110.5,4.9,25.45,1019.5,663.34,499.94
2018,6,25,12,30,942.0,110.0,5.0,25.5,1019.0,711.95,538.13
2018,6,25,12,45,942.0,108.0,5.05,25.5,1010.5,756.93,572.94
2018,6,25,13,0,942.0,106.0,5.1,25.5,1002.0,799.69,605.4
2018,6,25,13,15,939.0,105.5,5.15,25.4,986.0,838.9,633.52
2018,6,25,13,30,936.0,105.0,5.2,25.3,970.0,875.31,659.68
2018,6,25,13,45,931.5,104.0,5.25,25.2,947.5,907.01,682.6
2018,6,25,14,0,927.0,103.0,5.3,25.1,925.0,935.49,703.39
2018,6,25,14,15,921.0,102.0,5.35,24.85,896.0,959.28,721.5
2018,6,25,14,30,915.0,101.0,5.4,24.6,867.0,979.6,737.42
2018,6,25,14,45,907.5,98.5,5.4,24.35,832.0,993.39,748.7
2018,6,25,15,0,900.0,96.0,5.4,24.1,797.0,1003.51,757.67
2018,6,25,15,15,889.5,94.5,5.4,24.1,757.0,1008.09,762.29
2018,6,25,15,30,879.0,93.0,5.4,24.1,717.0,1009.06,764.63
2018,6,25,15,45,866.0,91.0,5.4,23.2,673.5,1003.36,765.3
2018,6,25,16,0,853.0,89.0,5.4,22.3,630.0,994.18,763.72
2018,6,25,16,15,837.0,86.0,5.4,21.65,583.0,977.36,756.09
2018,6,25,16,30,821.0,83.0,5.4,21.0,536.0,970.04,755.24
2018,6,25,16,45,799.5,79.5,5.4,20.35,486.5,940.49,738.43
2018,6,25,17,0,778.0,76.0,5.4,19.7,437.0,908.15,719.35
2018,6,25,17,15,747.5,72.5,5.35,18.95,386.5,864.36,691.28
2018,6,25,17,30,717.0,69.0,5.3,18.2,336.0,818.56,660.81
2018,6,25,17,45,674.0,64.5,5.25,17.45,286.0,757.93,617.77
2018,6,25,18,0,631.0,60.0,5.2,16.7,236.0,704.25,578.11
2018,6,25,18,15,570.0,53.5,5.1,16.15,188.5,625.03,515.45
2018,6,25,18,30,509.0,47.0,5.0,15.6,141.0,547.48,450.98
2018,6,25,18,45,413.0,39.0,4.9,15.0,100.5,441.26,359.84
2018,6,25,19,0,317.0,31.0,4.8,14.4,60.0,340.62,255.86
2018,6,25,19,15,188.0,19.5,4.7,14.1,34.0,193.82,0.0
2018,6,25,19,30,59.0,8.0,4.6,13.8,8.0,48.25,0.0
2018,6,25,19,45,29.5,4.0,4.5,13.5,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,26,4,45,49.0,7.0,3.1,11.1,8.5,0.0,0.0
2018,6,26,5,0,98.0,14.0,3.2,11.4,17.0,11.02,0.0
2018,6,26,5,15,223.0,26.5,3.25,11.9,48.5,21.8,8.43
2018,6,26,5,30,348.0,39.0,3.3,12.4,80.0,32.12,21.95
2018,6,26,5,45,432.5,48.5,3.35,12.95,123.5,39.7,29.43
2018,6,26,6,0,517.0,58.0,3.4,13.5,167.0,47.28,36.54
2018,6,26,6,15,574.0,64.5,3.35,14.1,215.5,52.25,41.11
2018,6,26,6,30,631.0,71.0,3.3,14.7,264.0,57.23,45.52
2018,6,26,6,45,671.5,76.5,3.3,15.3,315.0,61.25,48.92
2018,6,26,7,0,712.0,82.0,3.3,15.9,366.0,65.23,52.18
2018,6,26,7,15,742.5,86.0,3.3,16.55,417.5,73.55,59.16
2018,6,26,7,30,773.0,90.0,3.3,17.2,469.0,76.39,61.26
2018,6,26,7,45,796.5,93.0,3.35,17.85,519.0,78.31,62.54
2018,6,26,8,0,820.0,96.0,3.4,18.5,569.0,80.18,63.77
2018,6,26,8,15,838.0,99.0,3.4,19.15,617.0,81.84,64.81
2018,6,26,8,30,856.0,102.0,3.4,19.8,665.0,83.4,65.77
2018,6,26,8,45,870.5,104.0,3.45,20.5,709.0,93.59,74.0
2018,6,26,9,0,885.0,106.0,3.5,21.2,753.0,94.79,74.61
2018,6,26,9,15,892.5,109.5,3.55,21.8,791.5,96.41,75.61
2018,6,26,9,30,900.0,113.0,3.6,22.4,830.0,97.81,76.43
2018,6,26,9,45,904.5,117.0,3.7,23.05,863.0,125.99,76.94
2018,6,26,10,0,909.0,121.0,3.8,23.7,896.0,182.08,103.28
2018,6,26,10,15,917.0,121.0,3.9,24.15,924.0,237.43,141.5
2018,6,26,10,30,925.0,121.0,4.0,24.6,952.0,293.62,186.68
2018,6,26,10,45,932.0,120.5,4.1,25.05,974.0,349.9,234.6
2018,6,26,11,0,939.0,120.0,4.2,25.5,996.0,406.51,283.35
2018,6,26,11,15,943.5,119.0,4.3,25.75,1010.0,461.94,331.03
2018,6,26,11,30,948.0,118.0,4.4,26.0,1024.0,517.02,377.44
2018,6,26,11,45,951.0,117.0,4.5,26.25,1031.0,570.81,421.83
2018,6,26,12,0,954.0,116.0,4.6,26.5,1038.0,623.71,464.39
2018,6,26,12,15,956.5,114.5,4.7,26.55,1038.0,674.88,505.03
2018,6,26,12,30,959.0,113.0,4.8,26.6,1038.0,724.63,543.77
2018,6,26,12,45,961.5,109.5,4.9,26.6,1030.5,771.13,579.62
2018,6,26,13,0,964.0,106.0,5.0,26.6,1023.0,815.48,613.18
2018,6,26,13,15,962.5,105.0,5.1,26.45,1007.5,856.38,642.63
2018,6,26,13,30,961.0,104.0,5.2,26.3,992.0,894.5,670.18
2018,6,26,13,45,958.5,101.5,5.3,26.15,969.5,927.43,694.22
2018,6,26,14,0,956.0,99.0,5.4,26.0,947.0,957.08,716.15
2018,6,26,14,15,951.0,97.0,5.45,25.65,917.5,981.54,734.94
2018,6,26,14,30,946.0,95.0,5.5,25.3,888.0,1002.42,751.49
2018,6,26,14,45,940.0,93.0,5.55,24.95,853.0,1018.72,765.13
2018,6,26,15,0,934.0,91.0,5.6,24.6,818.0,1031.33,776.48
2018,6,26,15,15,924.0,89.0,5.6,24.6,777.5,1036.25,781.33
2018,6,26,15,30,914.0,87.0,5.6,24.6,737.0,1037.41,783.83
2018,6,26,15,45,902.0,84.5,5.6,23.35,692.0,1032.25,786.12
2018,6,26,16,0,890.0,82.0,5.6,22.1,647.0,1023.47,786.06
2018,6,26,16,15,876.0,79.0,5.55,21.5,599.5,1008.51,779.37
2018,6,26,16,30,862.0,76.0,5.5,20.9,552.0,990.21,770.36
2018,6,26,16,45,842.0,73.0,5.45,20.25,501.5,962.68,754.85
2018,6,26,17,0,822.0,70.0,5.4,19.6,451.0,944.26,745.71
2018,6,26,17,15,793.5,66.0,5.3,19.0,399.0,901.17,717.71
2018,6,26,17,30,765.0,62.0,5.2,18.4,347.0,855.96,687.42
2018,6,26,17,45,725.0,58.0,5.1,17.8,296.0,798.05,646.37
2018,6,26,18,0,685.0,54.0,5.0,17.2,245.0,739.2,602.76
2018,6,26,18,15,625.0,49.0,4.85,16.55,196.5,660.55,541.26
2018,6,26,18,30,565.0,44.0,4.7,15.9,148.0,591.88,484.29
2018,6,26,18,45,469.0,37.0,4.55,15.25,106.0,485.43,393.48
2018,6,26,19,0,373.0,30.0,4.4,14.6,64.0,384.47,287.81
2018,6,26,19,15,227.0,19.0,4.3,14.25,36.5,223.23,0.0
2018,6,26,19,30,81.0,8.0,4.2,13.9,9.0,63.94,0.0
2018,6,26,19,45,40.5,4.0,4.15,13.55,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,27,4,45,40.5,6.0,3.55,11.3,7.0,0.0,0.0
2018,6,27,5,0,81.0,12.0,3.7,11.5,14.0,9.44,0.0
2018,6,27,5,15,210.0,24.5,3.85,12.05,45.5,20.06,6.97
2018,6,27,5,30,339.0,37.0,4.0,12.6,77.0,30.41,20.42
2018,6,27,5,45,452.0,44.5,4.1,13.15,124.0,36.59,26.65
2018,6,27,6,0,565.0,52.0,4.2,13.7,171.0,43.0,32.69
2018,6,27,6,15,622.5,57.5,4.2,14.25,220.5,47.47,36.83
2018,6,27,6,30,680.0,63.0,4.2,14.8,270.0,52.0,40.84
2018,6,27,6,45,719.5,67.5,4.2,15.35,322.0,60.11,47.9
2018,6,27,7,0,759.0,72.0,4.2,15.9,374.0,63.9,51.01
2018,6,27,7,15,787.0,74.5,4.2,16.5,425.0,65.98,52.55
2018,6,27,7,30,815.0,77.0,4.2,17.1,476.0,68.07,54.06
2018,6,27,7,45,836.0,80.5,4.15,17.7,526.5,70.67,55.99
2018,6,27,8,0,857.0,84.0,4.1,18.3,577.0,81.23,64.75
2018,6,27,8,15,873.0,86.0,4.15,18.85,624.5,83.17,66.05
2018,6,27,8,30,889.0,88.0,4.2,19.4,672.0,84.97,67.24
2018,6,27,8,45,901.5,90.0,4.2,19.95,716.0,86.53,68.22
2018,6,27,9,0,914.0,92.0,4.2,20.5,760.0,87.95,69.09
2018,6,27,9,15,916.5,97.0,4.3,21.0,797.0,90.53,70.96
2018,6,27,9,30,919.0,102.0,4.4,21.5,834.0,92.82,72.58
2018,6,27,9,45,918.0,108.5,4.45,22.0,865.5,121.54,74.03
2018,6,27,10,0,917.0,115.0,4.5,22.5,897.0,178.96,101.31
2018,6,27,10,15,923.5,116.0,4.6,22.8,924.5,234.95,140.27
2018,6,27,10,30,930.0,117.0,4.7,23.1,952.0,291.65,186.35
2018,6,27,10,45,935.0,117.5,4.8,23.4,973.5,348.15,235.15
2018,6,27,11,0,940.0,118.0,4.9,23.7,995.0,404.78,284.74
2018,6,27,11,15,943.0,118.5,5.0,23.8,1009.0,460.55,333.56
2018,6,27,11,30,946.0,119.0,5.1,23.9,1023.0,515.87,381.13
2018,6,27,11,45,947.5,118.5,5.2,23.95,1029.0,569.16,426.2
2018,6,27,12,0,949.0,118.0,5.3,24.0,1035.0,621.46,469.42
2018,6,27,12,15,948.0,118.0,5.4,23.85,1033.5,671.38,510.29
2018,6,27,12,30,947.0,118.0,5.5,23.7,1032.0,719.67,549.13
2018,6,27,12,45,944.5,118.5,5.6,23.55,1023.5,765.39,585.41
2018,6,27,13,0,942.0,119.0,5.7,23.4,1015.0,808.85,619.5
2018,6,27,13,15,939.5,118.0,5.75,23.15,999.0,848.58,649.04
2018,6,27,13,30,937.0,117.0,5.8,22.9,983.0,885.51,676.4
2018,6,27,13,45,933.5,114.5,5.85,22.65,960.0,917.28,700.17
2018,6,27,14,0,930.0,112.0,5.9,22.4,937.0,945.78,721.76
2018,6,27,14,15,925.0,110.0,5.95,22.0,908.0,970.0,740.95
2018,6,27,14,30,920.0,108.0,6.0,21.6,879.0,990.74,757.89
2018,6,27,14,45,913.5,105.0,6.05,21.25,844.0,1005.44,770.68
2018,6,27,15,0,907.0,102.0,6.1,20.9,809.0,1016.44,781.1
2018,6,27,15,15,896.5,100.0,6.1,20.9,768.5,1020.87,785.73
2018,6,27,15,30,886.0,98.0,6.1,20.9,728.0,1021.62,787.98
2018,6,27,15,45,873.0,95.0,6.1,19.95,683.0,1015.05,788.2
2018,6,27,16,0,860.0,92.0,6.1,19.0,638.0,1004.91,786.03
2018,6,27,16,15,843.5,88.5,6.1,18.4,590.0,1000.15,786.75
2018,6,27,16,30,827.0,85.0,6.1,17.8,542.0,978.89,775.58
2018,6,27,16,45,805.5,81.0,6.05,17.25,491.5,948.75,757.41
2018,6,27,17,0,784.0,77.0,6.0,16.7,441.0,915.76,736.86
2018,6,27,17,15,752.5,73.0,5.95,16.2,389.5,870.3,706.3
2018,6,27,17,30,721.0,69.0,5.9,15.7,338.0,822.85,673.37
2018,6,27,17,45,677.5,64.5,5.8,15.15,287.5,761.7,628.49
2018,6,27,18,0,634.0,60.0,5.7,14.6,237.0,707.47,587.17
2018,6,27,18,15,568.5,54.0,5.55,14.15,189.0,624.86,520.65
2018,6,27,18,30,503.0,48.0,5.4,13.7,141.0,544.06,452.53
2018,6,27,18,45,402.5,40.0,5.25,13.25,100.5,434.1,357.16
2018,6,27,19,0,302.0,32.0,5.1,12.8,60.0,329.69,250.05
2018,6,27,19,15,178.0,20.0,4.95,12.6,34.0,186.92,0.0
2018,6,27,19,30,54.0,8.0,4.8,12.4,8.0,44.75,0.0
2018,6,27,19,45,27.0,4.0,4.7,12.2,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,28,4,45,32.0,6.5,3.5,11.65,7.5,0.0,0.0
2018,6,28,5,0,64.0,13.0,3.6,11.9,15.0,10.23,0.0
2018,6,28,5,15,177.0,26.5,3.6,12.45,44.5,20.12,6.62
2018,6,28,5,30,290.0,40.0,3.6,13.0,74.0,30.48,20.42
2018,6,28,5,45,382.5,49.0,3.65,13.6,116.0,39.8,29.4
2018,6,28,6,0,475.0,58.0,3.7,14.2,158.0,46.93,36.11
2018,6,28,6,15,535.5,65.0,3.65,14.8,205.5,52.24,40.98
2018,6,28,6,30,596.0,72.0,3.6,15.4,253.0,57.55,45.66
2018,6,28,6,45,639.0,77.0,3.5,15.95,303.0,61.15,48.7
2018,6,28,7,0,682.0,82.0,3.4,16.5,353.0,64.75,51.64
2018,6,28,7,15,714.0,86.5,3.4,17.05,404.0,67.78,54.01
2018,6,28,7,30,746.0,91.0,3.4,17.6,455.0,76.57,61.33
2018,6,28,7,45,770.5,94.0,3.35,18.15,504.5,78.44,62.59
2018,6,28,8,0,795.0,97.0,3.3,18.7,554.0,80.27,63.8
2018,6,28,8,15,814.0,100.0,3.3,19.3,601.5,81.88,64.82
2018,6,28,8,30,833.0,103.0,3.3,19.9,649.0,83.41,65.76
2018,6,28,8,45,847.5,105.0,3.3,20.45,692.5,93.47,73.92
2018,6,28,9,0,862.0,107.0,3.3,21.0,736.0,94.64,74.54
2018,6,28,9,15,873.0,108.5,3.35,21.55,774.5,95.28,74.74
2018,6,28,9,30,884.0,110.0,3.4,22.1,813.0,95.77,74.83
2018,6,28,9,45,892.0,111.0,3.4,22.6,846.0,120.22,73.77
2018,6,28,10,0,900.0,112.0,3.4,23.1,879.0,174.39,98.18
2018,6,28,10,15,906.5,113.0,3.5,23.55,906.5,229.37,136.0
2018,6,28,10,30,913.0,114.0,3.6,24.0,934.0,285.07,180.78
2018,6,28,10,45,917.0,114.5,3.7,24.4,954.0,340.28,228.02
2018,6,28,11,0,921.0,115.0,3.8,24.8,974.0,395.53,275.89
2018,6,28,11,15,923.5,115.0,3.9,25.1,987.0,449.72,322.63
2018,6,28,11,30,926.0,115.0,4.0,25.4,1000.0,503.4,367.99
2018,6,28,11,45,927.0,115.5,4.1,25.7,1006.5,555.97,411.34
2018,6,28,12,0,928.0,116.0,4.2,26.0,1013.0,607.57,452.77
2018,6,28,12,15,930.0,114.0,4.3,26.15,1012.0,656.85,491.74
2018,6,28,12,30,932.0,112.0,4.4,26.3,1011.0,704.7,528.76
2018,6,28,12,45,934.5,108.5,4.5,26.45,1003.5,750.01,563.23
2018,6,28,13,0,937.0,105.0,4.6,26.6,996.0,793.24,595.7
2018,6,28,13,15,933.5,105.0,4.65,26.6,980.5,832.38,623.2
2018,6,28,13,30,930.0,105.0,4.7,26.6,965.0,868.74,648.75
2018,6,28,13,45,925.0,104.0,4.8,26.55,942.0,899.96,671.25
2018,6,28,14,0,920.0,103.0,4.9,26.5,919.0,927.94,691.66
2018,6,28,14,15,914.0,102.0,5.0,26.2,890.5,951.68,710.05
2018,6,28,14,30,908.0,101.0,5.1,25.9,862.0,971.98,726.3
2018,6,28,14,45,900.0,100.0,5.15,25.6,828.0,986.87,738.73
2018,6,28,15,0,892.0,99.0,5.2,25.3,794.0,998.2,748.95
2018,6,28,15,15,881.0,97.0,5.2,25.3,754.0,1001.86,752.88
2018,6,28,15,30,870.0,95.0,5.2,25.3,714.0,1001.88,754.55
2018,6,28,15,45,856.0,93.0,5.35,24.25,670.0,995.29,756.16
2018,6,28,16,0,842.0,91.0,5.5,23.2,626.0,985.25,755.46
2018,6,28,16,15,824.0,88.5,5.55,22.5,578.5,980.2,756.59
2018,6,28,16,30,806.0,86.0,5.6,21.8,531.0,958.82,746.16
2018,6,28,16,45,783.0,82.5,5.65,21.05,481.5,928.01,729.0
2018,6,28,17,0,760.0,79.0,5.7,20.3,432.0,894.45,709.45
2018,6,28,17,15,728.0,75.5,5.65,19.5,381.5,849.5,680.46
2018,6,28,17,30,696.0,72.0,5.6,18.7,331.0,802.59,649.07
2018,6,28,17,45,652.0,66.5,5.6,17.9,281.0,747.22,610.1
2018,6,28,18,0,608.0,61.0,5.6,17.1,231.0,685.14,563.97
2018,6,28,18,15,544.0,55.0,5.5,16.45,184.5,604.56,500.1
2018,6,28,18,30,480.0,49.0,5.4,15.8,138.0,525.69,434.45
2018,6,28,18,45,381.0,40.5,5.25,15.2,98.0,417.01,341.0
2018,6,28,19,0,282.0,32.0,5.1,14.6,58.0,314.02,236.77
2018,6,28,19,15,164.5,20.0,5.0,14.25,33.0,178.43,0.0
2018,6,28,19,30,47.0,8.0,4.9,13.9,8.0,39.79,0.0
2018,6,28,19,45,23.5,4.0,4.8,13.6,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.5,2.35,11.5,8.0,0.0,0.0
2018,6,29,5,0,110.0,13.0,2.6,11.9,16.0,10.23,0.0
2018,6,29,5,15,244.5,23.5,2.7,12.55,47.0,19.35,5.74
2018,6,29,5,30,379.0,34.0,2.8,13.2,78.0,28.13,18.36
2018,6,29,5,45,466.5,41.0,2.9,13.8,120.5,33.9,24.2
2018,6,29,6,0,554.0,48.0,3.0,14.4,163.0,39.8,29.76
2018,6,29,6,15,610.5,53.0,2.95,15.35,211.5,43.97,33.56
2018,6,29,6,30,667.0,58.0,2.9,16.3,260.0,52.15,40.73
2018,6,29,6,45,706.5,61.5,2.85,17.25,310.5,55.28,43.29
2018,6,29,7,0,746.0,65.0,2.8,18.2,361.0,58.44,45.78
2018,6,29,7,15,774.0,68.5,2.75,19.45,412.0,61.4,47.96
2018,6,29,7,30,802.0,72.0,2.7,20.7,463.0,64.31,50.04
2018,6,29,7,45,823.5,74.5,2.7,21.95,512.5,73.91,57.78
2018,6,29,8,0,845.0,77.0,2.7,23.2,562.0,76.5,59.46
2018,6,29,8,15,862.0,79.0,2.75,24.15,609.5,78.54,60.74
2018,6,29,8,30,879.0,81.0,2.8,25.1,657.0,80.45,61.91
2018,6,29,8,45,892.0,83.0,2.85,26.05,701.0,82.13,62.88
2018,6,29,9,0,905.0,85.0,2.9,27.0,745.0,83.66,63.73
2018,6,29,9,15,912.5,87.5,3.0,27.8,783.0,85.16,64.59
2018,6,29,9,30,920.0,90.0,3.1,28.6,821.0,86.48,65.32
2018,6,29,9,45,924.5,93.0,3.2,29.4,854.0,111.71,65.13
2018,6,29,10,0,929.0,96.0,3.3,30.2,887.0,168.17,89.77
2018,6,29,10,15,934.0,97.0,3.4,30.75,914.0,224.33,127.19
2018,6,29,10,30,939.0,98.0,3.5,31.3,941.0,281.03,171.5
2018,6,29,10,45,942.5,99.0,3.55,31.9,961.5,337.63,218.39
2018,6,29,11,0,946.0,100.0,3.6,32.5,982.0,394.21,265.75
2018,6,29,11,15,948.5,100.5,3.75,32.8,995.5,449.84,312.33
2018,6,29,11,30,951.0,101.0,3.9,33.1,1009.0,504.94,357.52
2018,6,29,11,45,952.0,101.0,4.05,33.4,1015.5,558.23,400.28
2018,6,29,12,0,953.0,101.0,4.2,33.7,1022.0,610.44,441.08
2018,6,29,12,15,951.0,102.5,4.3,33.75,1020.5,660.65,479.74
2018,6,29,12,30,949.0,104.0,4.4,33.8,1019.0,709.17,516.28
2018,6,29,12,45,944.5,106.0,4.55,33.85,1010.0,754.4,549.92
2018,6,29,13,0,940.0,108.0,4.7,33.9,1001.0,797.27,581.35
2018,6,29,13,15,937.0,106.5,4.8,33.8,984.5,835.82,608.18
2018,6,29,13,30,934.0,105.0,4.9,33.7,968.0,871.5,633.12
2018,6,29,13,45,930.0,104.0,5.0,33.6,946.0,903.77,655.85
2018,6,29,14,0,926.0,103.0,5.1,33.5,924.0,932.85,676.57
2018,6,29,14,15,920.0,101.5,5.15,33.2,895.0,956.33,693.96
2018,6,29,14,30,914.0,100.0,5.2,32.9,866.0,976.31,709.23
2018,6,29,14,45,906.5,98.0,5.3,32.6,831.5,990.79,721.42
2018,6,29,15,0,899.0,96.0,5.4,32.3,797.0,1001.63,731.43
2018,6,29,15,15,888.5,94.0,5.4,32.3,757.0,1005.85,735.63
2018,6,29,15,30,878.0,92.0,5.4,32.3,717.0,1006.42,737.62
2018,6,29,15,45,861.5,90.5,5.4,31.35,671.5,997.89,736.63
2018,6,29,16,0,845.0,89.0,5.4,30.4,626.0,985.89,733.44
2018,6,29,16,15,831.5,85.5,5.4,29.75,580.0,971.19,727.56
2018,6,29,16,30,818.0,82.0,5.4,29.1,534.0,965.92,728.19
2018,6,29,16,45,796.0,78.5,5.35,28.45,484.5,936.04,711.41
2018,6,29,17,0,774.0,75.0,5.3,27.8,435.0,903.37,692.5
2018,6,29,17,15,744.5,71.0,5.25,26.9,384.5,860.1,666.21
2018,6,29,17,30,715.0,67.0,5.2,26.0,334.0,814.83,637.58
2018,6,29,17,45,673.5,62.5,5.1,25.15,284.0,755.83,597.19
2018,6,29,18,0,632.0,58.0,5.0,24.3,234.0,703.14,559.65
2018,6,29,18,15,570.5,52.0,4.85,23.35,187.0,624.24,499.91
2018,6,29,18,30,509.0,46.0,4.7,22.4,140.0,547.05,438.31
2018,6,29,18,45,414.5,38.0,4.6,21.45,100.0,442.15,351.37
2018,6,29,19,0,320.0,30.0,4.5,20.5,60.0,343.07,252.03
2018,6,29,19,15,190.5,19.0,4.45,19.9,34.0,196.15,0.0
2018,6,29,19,30,61.0,8.0,4.4,19.3,8.0,49.79,0.0
2018,6,29,19,45,30.5,4.0,4.35,18.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,16.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,30,4,45,70.0,6.0,1.2,16.5,8.0,0.0,0.0
2018,6,30,5,0,140.0,12.0,1.2,16.8,16.0,9.44,0.0
2018,6,30,5,15,285.0,21.5,1.3,17.7,48.0,17.78,4.19
2018,6,30,5,30,430.0,31.0,1.4,18.6,80.0,25.91,16.02
2018,6,30,5,45,512.5,37.5,1.55,19.5,123.5,31.43,21.47
2018,6,30,6,0,595.0,44.0,1.7,20.4,167.0,40.17,29.32
2018,6,30,6,15,648.0,48.5,1.7,21.15,215.5,44.37,33.08
2018,6,30,6,30,701.0,53.0,1.7,21.9,264.0,48.62,36.73
2018,6,30,6,45,737.5,56.5,1.75,22.6,315.0,51.91,39.42
2018,6,30,7,0,774.0,60.0,1.8,23.3,366.0,55.2,42.03
2018,6,30,7,15,800.5,63.0,1.85,24.2,417.0,64.31,49.49
2018,6,30,7,30,827.0,66.0,1.9,25.1,468.0,67.68,51.96
2018,6,30,7,45,847.0,68.5,1.95,25.95,518.0,70.47,53.93
2018,6,30,8,0,867.0,71.0,2.0,26.8,568.0,73.15,55.78
2018,6,30,8,15,882.0,73.0,2.05,27.6,615.0,75.26,57.15
2018,6,30,8,30,897.0,75.0,2.1,28.4,662.0,77.25,58.41
2018,6,30,8,45,908.5,76.5,2.2,29.25,705.0,78.7,59.22
2018,6,30,9,0,920.0,78.0,2.3,30.1,748.0,80.03,59.94
2018,6,30,9,15,927.0,80.0,2.35,30.95,786.0,81.38,60.67
2018,6,30,9,30,934.0,82.0,2.4,31.8,824.0,82.57,61.27
2018,6,30,9,45,939.5,84.5,2.5,32.6,857.5,106.88,60.84
2018,6,30,10,0,945.0,87.0,2.6,33.4,891.0,163.95,84.93
2018,6,30,10,15,950.5,88.0,2.65,34.0,918.5,220.99,122.16
2018,6,30,10,30,956.0,89.0,2.7,34.6,946.0,278.64,166.35
2018,6,30,10,45,959.5,90.0,2.8,35.2,967.0,336.09,213.16
2018,6,30,11,0,963.0,91.0,2.9,35.8,988.0,393.51,260.45
2018,6,30,11,15,965.0,91.5,3.0,36.15,1001.5,449.75,306.63
2018,6,30,11,30,967.0,92.0,3.1,36.5,1015.0,505.38,351.29
2018,6,30,11,45,967.5,91.5,3.15,36.8,1020.5,558.75,393.14
2018,6,30,12,0,968.0,91.0,3.2,37.1,1026.0,610.93,432.88
2018,6,30,12,15,964.5,93.5,3.3,37.3,1024.5,661.5,470.65
2018,6,30,12,30,961.0,96.0,3.4,37.5,1023.0,710.24,506.18
2018,6,30,12,45,954.5,99.5,3.45,37.65,1013.5,755.62,538.52
2018,6,30,13,0,948.0,103.0,3.5,37.8,1004.0,798.52,568.41
2018,6,30,13,15,945.5,102.0,3.55,37.8,988.5,838.08,594.47
2018,6,30,13,30,943.0,101.0,3.6,37.8,973.0,874.83,618.65
2018,6,30,13,45,927.0,107.0,3.65,37.85,947.0,903.46,637.48
2018,6,30,14,0,911.0,113.0,3.7,37.9,921.0,928.5,654.1
2018,6,30,14,15,884.0,122.5,3.75,37.75,885.5,943.16,664.76
2018,6,30,14,30,857.0,132.0,3.8,37.6,850.0,953.74,673.04
2018,6,30,14,45,874.5,116.5,3.8,37.5,823.0,978.73,690.24
2018,6,30,15,0,892.0,101.0,3.8,37.4,796.0,999.94,705.04
2018,6,30,15,15,887.0,96.5,3.8,37.4,757.5,1006.99,710.76
2018,6,30,15,30,882.0,92.0,3.8,37.4,719.0,1010.36,714.43
2018,6,30,15,45,866.5,89.5,3.95,36.75,673.5,1001.76,713.54
2018,6,30,16,0,851.0,87.0,4.1,36.1,628.0,989.6,710.49
2018,6,30,16,15,832.0,85.0,4.25,35.35,580.0,971.11,703.61
2018,6,30,16,30,813.0,83.0,4.4,34.6,532.0,962.21,702.98
2018,6,30,16,45,787.0,80.5,4.6,33.85,482.0,929.68,686.65
2018,6,30,17,0,761.0,78.0,4.8,33.1,432.0,894.44,668.3
2018,6,30,17,15,722.5,75.5,4.95,31.75,380.0,844.41,640.5
2018,6,30,17,30,684.0,73.0,5.1,30.4,328.0,799.14,614.69
2018,6,30,17,45,630.0,69.0,5.3,29.05,277.0,730.36,570.27
2018,6,30,18,0,576.0,65.0,5.5,27.7,226.0,661.6,523.18
2018,6,30,18,15,504.0,58.5,5.5,26.3,179.0,573.84,458.0
2018,6,30,18,30,432.0,52.0,5.5,24.9,132.0,488.16,390.79
2018,6,30,18,45,333.0,41.5,5.5,23.5,92.5,378.54,300.79
2018,6,30,19,0,234.0,31.0,5.5,22.1,53.0,274.93,201.2
2018,6,30,19,15,137.0,19.0,5.4,21.45,30.0,155.86,0.0
2018,6,30,19,30,40.0,7.0,5.3,20.8,7.0,34.05,0.0
2018,6,30,19,45,20.0,3.5,5.2,20.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,19.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,18.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,17.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,4.1,14.4,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,4.1,14.6,12.0,7.87,0.0
2018,7,1,5,15,155.0,23.5,4.2,15.15,38.5,17.87,3.82
2018,7,1,5,30,247.0,37.0,4.3,15.7,65.0,28.12,18.03
2018,7,1,5,45,323.5,49.5,4.4,16.3,104.5,37.58,27.08
2018,7,1,6,0,400.0,62.0,4.5,16.9,144.0,47.01,35.73
2018,7,1,6,15,458.0,71.5,4.55,17.5,190.0,56.5,44.25
2018,7,1,6,30,516.0,81.0,4.6,18.1,236.0,63.35,50.24
2018,7,1,6,45,561.0,88.5,4.65,18.75,285.5,68.4,54.49
2018,7,1,7,0,606.0,96.0,4.7,19.4,335.0,73.36,58.53
2018,7,1,7,15,639.5,102.0,4.7,20.05,384.5,76.97,61.3
2018,7,1,7,30,673.0,108.0,4.7,20.7,434.0,80.47,63.94
2018,7,1,7,45,699.5,112.5,4.65,21.35,483.0,82.73,65.48
2018,7,1,8,0,726.0,117.0,4.6,22.0,532.0,84.91,66.93
2018,7,1,8,15,746.5,121.0,4.6,22.6,579.0,86.54,67.91
2018,7,1,8,30,767.0,125.0,4.6,23.2,626.0,95.54,75.09
2018,7,1,8,45,783.5,128.0,4.6,23.75,669.5,96.3,75.33
2018,7,1,9,0,800.0,131.0,4.6,24.3,713.0,96.95,75.52
2018,7,1,9,15,821.5,129.5,4.6,24.85,755.0,95.09,73.64
2018,7,1,9,30,843.0,128.0,4.6,25.4,797.0,93.33,71.88
2018,7,1,9,45,864.0,123.0,4.65,25.9,833.5,121.43,75.94
2018,7,1,10,0,885.0,118.0,4.7,26.4,870.0,172.66,96.85
2018,7,1,10,15,889.5,120.5,4.8,26.75,897.0,227.38,133.8
2018,7,1,10,30,894.0,123.0,4.9,27.1,924.0,282.64,177.76
2018,7,1,10,45,896.0,126.0,4.95,27.45,944.5,337.82,224.58
2018,7,1,11,0,898.0,129.0,5.0,27.8,965.0,392.9,272.01
2018,7,1,11,15,898.5,131.5,5.15,28.0,978.5,446.85,318.51
2018,7,1,11,30,899.0,134.0,5.3,28.2,992.0,500.21,363.72
2018,7,1,11,45,896.5,136.5,5.4,28.4,997.0,551.34,406.17
2018,7,1,12,0,894.0,139.0,5.5,28.6,1002.0,601.31,446.66
2018,7,1,12,15,887.0,144.0,5.6,28.5,999.5,648.9,484.95
2018,7,1,12,30,880.0,149.0,5.7,28.4,997.0,694.69,521.12
2018,7,1,12,45,870.0,153.5,5.8,28.35,986.0,736.03,553.31
2018,7,1,13,0,860.0,158.0,5.9,28.3,975.0,774.88,583.19
2018,7,1,13,15,854.5,158.5,6.0,28.05,959.5,824.3,620.32
2018,7,1,13,30,849.0,159.0,6.1,27.8,944.0,859.32,646.56
2018,7,1,13,45,841.0,159.0,6.15,27.55,921.0,888.75,668.41
2018,7,1,14,0,833.0,159.0,6.2,27.3,898.0,914.89,688.09
2018,7,1,14,15,824.5,157.5,6.2,26.9,869.0,935.75,704.43
2018,7,1,14,30,816.0,156.0,6.2,26.5,840.0,953.1,718.52
2018,7,1,14,45,805.0,153.5,6.25,26.15,805.0,963.5,728.1
2018,7,1,15,0,794.0,151.0,6.3,25.8,770.0,970.23,735.35
2018,7,1,15,15,781.0,147.5,6.3,25.8,730.0,970.29,736.84
2018,7,1,15,30,768.0,144.0,6.3,25.8,690.0,966.7,735.96
2018,7,1,15,45,751.0,140.0,6.15,24.95,646.0,963.76,737.39
2018,7,1,16,0,734.0,136.0,6.0,24.1,602.0,948.98,730.57
2018,7,1,16,15,710.0,131.5,5.95,23.5,554.0,923.18,715.82
2018,7,1,16,30,686.0,127.0,5.9,22.9,506.0,894.35,698.8
2018,7,1,16,45,656.0,121.5,5.8,22.25,456.5,855.44,674.09
2018,7,1,17,0,626.0,116.0,5.7,21.6,407.0,814.12,647.19
2018,7,1,17,15,586.5,109.5,5.6,20.95,357.0,760.12,610.15
2018,7,1,17,30,547.0,103.0,5.5,20.3,307.0,704.63,570.95
2018,7,1,17,45,496.0,94.0,5.4,19.65,258.0,626.09,512.51
2018,7,1,18,0,445.0,85.0,5.3,19.0,209.0,558.42,460.5
2018,7,1,18,15,381.5,72.5,5.15,18.4,164.0,475.81,394.06
2018,7,1,18,30,318.0,60.0,5.0,17.8,119.0,395.87,327.19
2018,7,1,18,45,239.0,45.5,4.85,17.25,82.5,303.36,246.66
2018,7,1,19,0,160.0,31.0,4.7,16.7,46.0,216.39,160.28
2018,7,1,19,15,92.0,18.0,4.7,16.35,25.5,119.93,0.0
2018,7,1,19,30,24.0,5.0,4.7,16.0,5.0,21.07,0.0
2018,7,1,19,45,12.0,2.5,4.65,15.65,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.35,13.65,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.5,13.9,8.0,5.51,0.0
2018,7,2,5,15,90.5,21.0,2.6,14.3,30.0,16.01,2.35
2018,7,2,5,30,150.0,35.0,2.7,14.7,52.0,26.23,16.49
2018,7,2,5,45,214.0,52.5,2.75,15.15,89.5,38.93,28.39
2018,7,2,6,0,278.0,70.0,2.8,15.6,127.0,51.42,39.81
2018,7,2,6,15,333.5,84.5,2.85,16.05,171.0,61.57,48.98
2018,7,2,6,30,389.0,99.0,2.9,16.5,215.0,71.52,57.76
2018,7,2,6,45,429.0,110.5,2.9,17.0,260.5,79.12,64.26
2018,7,2,7,0,469.0,122.0,2.9,17.5,306.0,86.52,70.43
2018,7,2,7,15,502.5,132.5,2.9,18.05,354.0,92.98,75.65
2018,7,2,7,30,536.0,143.0,2.9,18.6,402.0,99.23,80.6
2018,7,2,7,45,581.5,147.0,2.9,19.15,455.5,102.76,83.15
2018,7,2,8,0,627.0,151.0,2.9,19.7,509.0,104.05,83.79
2018,7,2,8,15,653.5,156.0,2.95,20.3,556.5,105.49,84.54
2018,7,2,8,30,680.0,161.0,3.0,20.9,604.0,106.83,85.22
2018,7,2,8,45,703.0,163.5,3.0,21.5,648.5,106.51,84.51
2018,7,2,9,0,726.0,166.0,3.0,22.1,693.0,106.17,83.81
2018,7,2,9,15,717.5,180.5,3.05,22.55,725.0,111.2,87.64
