Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,30,709.0,195.0,3.1,23.0,757.0,115.67,90.99
2018,7,2,9,45,690.5,215.0,3.15,23.45,781.5,140.06,94.51
2018,7,2,10,0,672.0,235.0,3.2,23.9,806.0,193.41,121.71
2018,7,2,10,15,685.5,236.5,3.3,24.35,835.0,240.93,153.53
2018,7,2,10,30,699.0,238.0,3.4,24.8,864.0,290.41,191.94
2018,7,2,10,45,711.5,237.0,3.5,25.2,887.0,339.96,232.79
2018,7,2,11,0,724.0,236.0,3.6,25.6,910.0,390.93,275.36
2018,7,2,11,15,731.5,235.5,3.7,25.95,925.0,441.46,317.51
2018,7,2,11,30,739.0,235.0,3.8,26.3,940.0,492.51,359.27
2018,7,2,11,45,744.5,233.0,3.95,26.65,947.5,541.87,399.0
2018,7,2,12,0,750.0,231.0,4.1,27.0,955.0,591.06,437.64
2018,7,2,12,15,750.0,231.0,4.2,27.1,954.5,637.9,474.02
2018,7,2,12,30,750.0,231.0,4.3,27.2,954.0,683.55,508.79
2018,7,2,12,45,748.0,230.0,4.45,27.3,946.0,725.52,540.46
2018,7,2,13,0,746.0,229.0,4.6,27.4,938.0,765.43,570.33
2018,7,2,13,15,739.5,227.5,4.75,27.2,920.5,799.08,596.34
2018,7,2,13,30,733.0,226.0,4.9,27.0,903.0,829.84,620.2
2018,7,2,13,45,723.5,224.0,5.05,26.8,879.0,854.56,639.78
2018,7,2,14,0,714.0,222.0,5.2,26.6,855.0,875.97,657.06
2018,7,2,14,15,703.5,219.0,5.35,26.1,826.0,892.15,671.59
2018,7,2,14,30,693.0,216.0,5.5,25.6,797.0,904.87,683.83
2018,7,2,14,45,679.5,212.5,5.6,25.15,762.5,910.74,690.83
2018,7,2,15,0,666.0,209.0,5.7,24.7,728.0,913.05,695.48
2018,7,2,15,15,651.0,203.5,5.7,24.7,689.0,908.37,693.57
2018,7,2,15,30,636.0,198.0,5.7,24.7,650.0,900.21,689.38
2018,7,2,15,45,616.0,191.0,5.8,23.25,606.5,882.07,682.69
2018,7,2,16,0,596.0,184.0,5.9,21.8,563.0,860.64,673.52
2018,7,2,16,15,573.0,175.5,5.85,21.15,517.0,821.6,648.43
2018,7,2,16,30,550.0,167.0,5.8,20.5,471.0,790.49,628.95
2018,7,2,16,45,522.5,157.0,5.75,19.85,424.0,750.81,602.69
2018,7,2,17,0,495.0,147.0,5.7,19.2,377.0,709.32,574.55
2018,7,2,17,15,464.0,134.5,5.6,18.6,330.0,659.78,539.25
2018,7,2,17,30,433.0,122.0,5.5,18.0,283.0,609.22,502.23
2018,7,2,17,45,394.5,107.5,5.4,17.45,237.5,548.32,455.68
2018,7,2,18,0,356.0,93.0,5.3,16.9,192.0,487.53,407.4
2018,7,2,18,15,308.0,77.0,5.15,16.45,150.5,416.71,348.73
2018,7,2,18,30,260.0,61.0,5.0,16.0,109.0,347.44,289.23
2018,7,2,18,45,201.0,45.0,4.85,15.55,75.5,271.08,221.52
2018,7,2,19,0,142.0,29.0,4.7,15.1,42.0,197.96,147.02
2018,7,2,19,15,81.5,16.5,4.65,14.8,23.0,108.82,0.0
2018,7,2,19,30,21.0,4.0,4.6,14.5,4.0,18.15,0.0
2018,7,2,19,45,10.5,2.0,4.55,14.25,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,3,4,45,32.0,6.0,2.8,12.35,6.5,0.0,0.0
2018,7,3,5,0,64.0,12.0,3.0,12.7,13.0,9.44,0.0
2018,7,3,5,15,175.0,25.5,3.05,13.2,41.5,19.36,3.34
2018,7,3,5,30,286.0,39.0,3.1,13.7,70.0,29.71,19.44
2018,7,3,5,45,377.5,48.5,3.15,14.2,111.5,39.48,28.96
2018,7,3,6,0,469.0,58.0,3.2,14.7,153.0,47.0,36.04
2018,7,3,6,15,529.5,65.0,3.15,15.2,200.5,52.27,40.92
2018,7,3,6,30,590.0,72.0,3.1,15.7,248.0,57.56,45.62
2018,7,3,6,45,633.0,78.0,3.05,16.2,298.5,61.86,49.3
2018,7,3,7,0,676.0,84.0,3.0,16.7,349.0,66.12,52.82
2018,7,3,7,15,709.0,88.5,2.95,17.35,400.0,69.12,55.13
2018,7,3,7,30,742.0,93.0,2.9,18.0,451.0,78.03,62.51
2018,7,3,7,45,767.5,96.0,2.9,18.65,501.0,79.86,63.71
2018,7,3,8,0,793.0,99.0,2.9,19.3,551.0,81.66,64.86
2018,7,3,8,15,813.0,102.0,2.9,19.95,599.0,83.26,65.84
2018,7,3,8,30,833.0,105.0,2.9,20.6,647.0,84.78,66.74
2018,7,3,8,45,850.0,105.5,2.9,21.2,691.0,84.6,66.24
2018,7,3,9,0,867.0,106.0,2.9,21.8,735.0,94.3,74.04
2018,7,3,9,15,861.5,116.5,2.95,22.35,770.0,99.14,77.72
2018,7,3,9,30,856.0,127.0,3.0,22.9,805.0,103.39,80.89
2018,7,3,9,45,843.0,141.5,3.05,23.4,832.5,117.75,75.23
2018,7,3,10,0,830.0,156.0,3.1,23.9,860.0,175.88,102.57
2018,7,3,10,15,842.0,155.0,3.25,24.35,889.0,228.62,137.62
2018,7,3,10,30,854.0,154.0,3.4,24.8,918.0,282.86,180.25
2018,7,3,10,45,865.0,151.5,3.55,25.2,941.0,340.64,228.44
2018,7,3,11,0,876.0,149.0,3.7,25.6,964.0,394.53,274.53
2018,7,3,11,15,882.0,147.5,3.85,25.85,978.5,447.6,320.02
2018,7,3,11,30,888.0,146.0,4.0,26.1,993.0,500.58,364.61
2018,7,3,11,45,893.0,145.0,4.15,26.35,1001.5,553.11,407.82
2018,7,3,12,0,898.0,144.0,4.3,26.6,1010.0,605.14,449.56
2018,7,3,12,15,890.0,148.5,4.4,26.65,1006.5,652.19,486.91
2018,7,3,12,30,882.0,153.0,4.5,26.7,1003.0,697.32,522.0
2018,7,3,12,45,869.0,159.5,4.65,26.8,991.0,738.23,553.54
2018,7,3,13,0,856.0,166.0,4.8,26.9,979.0,788.84,590.92
2018,7,3,13,15,854.5,164.0,4.9,26.8,964.5,827.89,620.47
2018,7,3,13,30,853.0,162.0,5.0,26.7,950.0,864.25,647.27
2018,7,3,13,45,851.0,157.5,5.1,26.65,928.0,895.05,669.57
2018,7,3,14,0,849.0,153.0,5.2,26.6,906.0,922.66,689.8
2018,7,3,14,15,843.0,151.0,5.25,26.3,878.0,945.76,707.47
2018,7,3,14,30,837.0,149.0,5.3,26.0,850.0,965.42,722.98
2018,7,3,14,45,830.0,144.5,5.35,25.75,815.5,978.08,733.75
2018,7,3,15,0,823.0,140.0,5.4,25.5,781.0,987.08,742.25
2018,7,3,15,15,810.0,137.0,5.4,25.5,741.0,988.04,744.34
2018,7,3,15,30,797.0,134.0,5.4,25.5,701.0,985.31,744.11
2018,7,3,15,45,783.5,129.5,5.35,24.75,657.5,976.82,741.97
2018,7,3,16,0,770.0,125.0,5.3,24.0,614.0,964.79,737.5
2018,7,3,16,15,754.0,119.0,5.2,23.5,567.5,952.99,732.2
2018,7,3,16,30,738.0,113.0,5.1,23.0,521.0,930.29,719.24
2018,7,3,16,45,715.0,107.5,5.05,22.55,472.0,898.14,699.7
2018,7,3,17,0,692.0,102.0,5.0,22.1,423.0,863.38,677.99
2018,7,3,17,15,659.5,95.5,4.9,21.5,373.0,815.58,646.34
2018,7,3,17,30,627.0,89.0,4.8,20.9,323.0,766.06,612.54
2018,7,3,17,45,582.5,81.5,4.7,20.3,273.5,702.51,566.9
2018,7,3,18,0,538.0,74.0,4.6,19.7,224.0,638.54,519.09
2018,7,3,18,15,474.0,65.5,4.45,19.1,178.0,555.89,454.21
2018,7,3,18,30,410.0,57.0,4.3,18.5,132.0,474.72,387.58
2018,7,3,18,45,319.0,45.0,4.15,17.85,93.0,369.38,298.4
2018,7,3,19,0,228.0,33.0,4.0,17.2,54.0,274.99,203.21
2018,7,3,19,15,131.0,20.0,3.9,16.75,30.5,153.29,0.0
2018,7,3,19,30,34.0,7.0,3.8,16.3,7.0,29.82,0.0
2018,7,3,19,45,17.0,3.5,3.75,15.9,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,4,4,45,35.0,6.0,2.85,11.9,6.5,0.0,0.0
2018,7,4,5,0,70.0,12.0,3.1,12.2,13.0,9.44,0.0
2018,7,4,5,15,188.0,24.5,3.3,12.75,41.5,18.66,2.22
2018,7,4,5,30,306.0,37.0,3.5,13.3,70.0,30.42,20.0
2018,7,4,5,45,369.5,46.5,3.7,13.85,106.5,37.81,27.51
2018,7,4,6,0,433.0,56.0,3.9,14.4,143.0,45.11,34.4
2018,7,4,6,15,275.0,83.0,3.9,14.95,144.0,59.95,47.76
2018,7,4,6,30,117.0,110.0,3.9,15.5,145.0,77.63,63.39
2018,7,4,6,45,124.5,133.0,3.85,16.0,176.0,92.17,75.99
2018,7,4,7,0,132.0,156.0,3.8,16.5,207.0,106.31,88.0
2018,7,4,7,15,149.5,178.5,3.8,17.05,244.0,119.97,99.36
2018,7,4,7,30,167.0,201.0,3.8,17.6,281.0,133.27,110.22
2018,7,4,7,45,277.5,203.0,3.75,18.1,353.5,131.99,108.53
2018,7,4,8,0,388.0,205.0,3.7,18.6,426.0,129.28,105.66
2018,7,4,8,15,569.0,167.0,3.75,19.15,521.5,110.33,89.06
2018,7,4,8,30,750.0,129.0,3.8,19.7,617.0,90.0,71.43
2018,7,4,8,45,811.5,114.5,3.8,20.25,675.0,88.95,70.2
2018,7,4,9,0,873.0,100.0,3.8,20.8,733.0,91.2,71.76
2018,7,4,9,15,876.5,105.5,3.85,21.25,770.0,93.89,73.71
2018,7,4,9,30,880.0,111.0,3.9,21.7,807.0,96.26,75.4
2018,7,4,9,45,878.5,119.0,3.95,22.2,838.5,116.93,75.16
2018,7,4,10,0,877.0,127.0,4.0,22.7,870.0,173.04,99.49
2018,7,4,10,15,887.5,125.5,4.1,23.1,898.5,226.45,134.97
2018,7,4,10,30,898.0,124.0,4.2,23.5,927.0,280.97,178.28
2018,7,4,10,45,907.0,122.5,4.3,23.9,949.5,335.98,225.13
2018,7,4,11,0,916.0,121.0,4.4,24.3,972.0,391.54,273.31
2018,7,4,11,15,921.5,120.0,4.5,24.5,987.0,446.38,320.96
2018,7,4,11,30,927.0,119.0,4.6,24.7,1002.0,501.02,367.59
2018,7,4,11,45,931.5,117.0,4.7,24.95,1009.5,554.12,411.95
2018,7,4,12,0,936.0,115.0,4.8,25.2,1017.0,606.49,454.63
2018,7,4,12,15,936.5,114.5,4.9,25.2,1016.5,656.55,495.03
2018,7,4,12,30,937.0,114.0,5.0,25.2,1016.0,705.11,533.46
2018,7,4,12,45,936.0,113.5,5.1,25.2,1008.5,750.86,569.13
2018,7,4,13,0,935.0,113.0,5.2,25.2,1001.0,794.44,602.67
2018,7,4,13,15,935.0,110.5,5.2,25.1,986.5,834.73,631.69
2018,7,4,13,30,935.0,108.0,5.2,25.0,972.0,872.34,658.45
2018,7,4,13,45,933.5,105.5,5.2,24.9,950.5,905.8,682.31
2018,7,4,14,0,932.0,103.0,5.2,24.8,929.0,936.12,704.04
2018,7,4,14,15,927.5,101.0,5.2,24.6,900.5,960.93,722.35
2018,7,4,14,30,923.0,99.0,5.2,24.4,872.0,982.28,738.43
2018,7,4,14,45,917.5,96.5,5.2,24.25,838.0,998.6,751.09
2018,7,4,15,0,912.0,94.0,5.2,24.1,804.0,1011.29,761.46
2018,7,4,15,15,902.0,92.5,5.2,24.1,764.5,1016.96,766.79
2018,7,4,15,30,892.0,91.0,5.2,24.1,725.0,1018.98,769.83
2018,7,4,15,45,881.0,87.5,5.15,23.4,681.0,1014.0,770.05
2018,7,4,16,0,870.0,84.0,5.1,22.7,637.0,1005.41,767.94
2018,7,4,16,15,856.0,81.0,5.05,22.2,590.0,990.87,761.21
2018,7,4,16,30,842.0,78.0,5.0,21.7,543.0,973.03,752.23
2018,7,4,16,45,821.5,74.5,4.95,21.2,493.0,957.13,744.58
2018,7,4,17,0,801.0,71.0,4.9,20.7,443.0,925.82,725.8
2018,7,4,17,15,772.0,67.5,4.8,20.05,392.0,883.47,698.72
2018,7,4,17,30,743.0,64.0,4.7,19.4,341.0,839.03,669.32
2018,7,4,17,45,703.0,60.0,4.6,18.8,290.5,781.69,628.98
2018,7,4,18,0,663.0,56.0,4.5,18.2,240.0,723.34,586.07
2018,7,4,18,15,602.0,50.5,4.25,17.55,192.0,651.46,529.77
2018,7,4,18,30,541.0,45.0,4.0,16.9,144.0,574.53,466.85
2018,7,4,18,45,445.5,37.0,3.7,16.25,102.5,467.71,376.44
2018,7,4,19,0,350.0,29.0,3.4,15.6,61.0,366.93,271.27
2018,7,4,19,15,211.5,18.5,3.25,15.25,34.5,211.39,0.0
2018,7,4,19,30,73.0,8.0,3.1,14.9,8.0,58.52,0.0
2018,7,4,19,45,36.5,4.0,3.0,14.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,7,5,4,45,63.0,6.0,1.85,10.45,7.0,0.0,0.0
2018,7,5,5,0,126.0,12.0,2.0,10.9,14.0,9.44,0.0
2018,7,5,5,15,269.5,21.5,2.25,11.65,44.5,17.81,1.0
2018,7,5,5,30,413.0,31.0,2.5,12.4,75.0,25.88,16.19
2018,7,5,5,45,491.0,38.0,2.75,13.15,117.0,31.71,22.25
2018,7,5,6,0,569.0,45.0,3.0,13.9,159.0,37.63,27.85
2018,7,5,6,15,592.5,54.0,2.95,14.5,202.0,44.56,34.18
2018,7,5,6,30,616.0,63.0,2.9,15.1,245.0,51.24,40.13
2018,7,5,6,45,694.0,62.5,2.9,15.75,303.5,55.9,44.12
2018,7,5,7,0,772.0,62.0,2.9,16.4,362.0,56.65,44.56
2018,7,5,7,15,798.5,65.0,2.8,17.1,413.0,59.34,46.65
2018,7,5,7,30,825.0,68.0,2.7,17.8,464.0,68.89,54.66
2018,7,5,7,45,845.0,70.0,2.6,18.45,513.5,71.34,56.43
2018,7,5,8,0,865.0,72.0,2.5,19.1,563.0,73.69,58.09
2018,7,5,8,15,880.0,74.5,2.4,19.8,610.5,76.11,59.8
2018,7,5,8,30,895.0,77.0,2.3,20.5,658.0,78.4,61.38
2018,7,5,8,45,906.5,78.5,2.2,21.15,701.0,79.84,62.25
2018,7,5,9,0,918.0,80.0,2.1,21.8,744.0,81.15,63.02
2018,7,5,9,15,927.5,81.0,2.0,22.5,783.0,81.99,63.38
2018,7,5,9,30,937.0,82.0,1.9,23.2,822.0,82.7,63.65
2018,7,5,9,45,945.0,82.5,1.8,23.9,856.0,100.14,61.11
2018,7,5,10,0,953.0,83.0,1.7,24.6,890.0,156.76,83.3
2018,7,5,10,15,958.0,84.0,1.7,25.3,917.5,214.26,120.88
2018,7,5,10,30,963.0,85.0,1.7,26.0,945.0,272.32,166.15
2018,7,5,10,45,966.0,86.0,1.65,26.65,966.0,330.15,214.21
2018,7,5,11,0,969.0,87.0,1.6,27.3,987.0,387.89,262.64
2018,7,5,11,15,971.0,87.0,1.65,27.8,1000.5,444.29,309.75
2018,7,5,11,30,973.0,87.0,1.7,28.3,1014.0,500.04,355.17
2018,7,5,11,45,974.0,87.0,1.75,28.85,1020.5,554.45,398.14
2018,7,5,12,0,975.0,87.0,1.8,29.4,1027.0,607.72,438.85
2018,7,5,12,15,970.5,90.5,1.95,29.7,1025.5,658.95,477.78
2018,7,5,12,30,966.0,94.0,2.1,30.0,1024.0,708.26,514.39
2018,7,5,12,45,958.5,98.0,2.2,30.35,1014.5,753.79,547.12
2018,7,5,13,0,951.0,102.0,2.3,30.7,1005.0,796.77,577.41
2018,7,5,13,15,948.5,101.0,2.45,30.85,989.5,836.68,604.34
2018,7,5,13,30,946.0,100.0,2.6,31.0,974.0,873.79,629.39
2018,7,5,13,45,942.5,99.0,2.75,31.15,952.0,907.06,651.96
2018,7,5,14,0,939.0,98.0,2.9,31.3,930.0,937.16,672.53
2018,7,5,14,15,933.5,96.0,3.0,31.2,900.5,961.14,689.58
2018,7,5,14,30,928.0,94.0,3.1,31.1,871.0,981.57,704.53
2018,7,5,14,45,920.5,92.0,3.2,31.0,836.0,996.48,716.12
2018,7,5,15,0,913.0,90.0,3.3,30.9,801.0,1007.71,725.55
2018,7,5,15,15,903.0,88.5,3.3,30.9,761.5,1013.32,730.52
2018,7,5,15,30,893.0,87.0,3.3,30.9,722.0,1015.27,733.35
2018,7,5,15,45,881.0,84.0,3.35,30.45,677.5,1009.79,733.29
2018,7,5,16,0,869.0,81.0,3.4,30.0,633.0,1000.7,731.06
2018,7,5,16,15,853.0,78.0,3.4,29.6,585.0,984.05,723.46
2018,7,5,16,30,837.0,75.0,3.4,29.2,537.0,964.11,713.72
2018,7,5,16,45,816.0,72.0,3.35,28.8,487.5,936.04,698.12
2018,7,5,17,0,795.0,69.0,3.3,28.4,438.0,917.19,688.59
2018,7,5,17,15,765.5,65.5,3.2,27.65,387.0,874.45,662.92
2018,7,5,17,30,736.0,62.0,3.1,26.9,336.0,829.69,635.15
2018,7,5,17,45,672.0,57.5,2.95,26.2,279.0,749.06,580.26
2018,7,5,18,0,608.0,53.0,2.8,25.5,222.0,668.8,523.44
2018,7,5,18,15,491.5,44.5,2.6,24.35,163.5,543.0,430.38
2018,7,5,18,30,375.0,36.0,2.4,23.2,105.0,416.63,332.46
2018,7,5,18,45,302.5,29.5,2.15,22.05,74.5,337.33,266.55
2018,7,5,19,0,230.0,23.0,1.9,20.9,44.0,263.92,190.35
2018,7,5,19,15,140.0,14.5,2.25,20.5,25.0,153.27,0.0
2018,7,5,19,30,50.0,6.0,2.6,20.1,6.0,40.51,0.0
2018,7,5,19,45,25.0,3.0,2.9,19.75,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,18.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.75,15.85,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.8,15.9,2.0,1.57,0.0
2018,7,6,5,15,0.0,4.0,2.85,16.1,4.0,3.02,0.0
2018,7,6,5,30,0.0,6.0,2.9,16.3,6.0,4.54,0.0
2018,7,6,5,45,0.0,8.0,2.95,16.55,8.0,6.06,0.0
2018,7,6,6,0,0.0,10.0,3.0,16.8,10.0,7.58,1.03
2018,7,6,6,15,0.0,12.0,2.9,17.2,12.0,9.11,2.43
2018,7,6,6,30,0.0,14.0,2.8,17.6,14.0,10.64,3.8
2018,7,6,6,45,0.0,23.5,2.75,17.95,23.5,17.9,10.22
2018,7,6,7,0,0.0,33.0,2.7,18.3,33.0,25.18,16.6
2018,7,6,7,15,23.0,104.5,2.7,18.8,115.5,77.13,61.81
2018,7,6,7,30,46.0,176.0,2.7,19.3,198.0,121.42,99.39
2018,7,6,7,45,27.5,159.5,2.75,19.75,173.0,112.53,91.27
2018,7,6,8,0,9.0,143.0,2.8,20.2,148.0,106.42,85.64
2018,7,6,8,15,8.5,151.0,2.65,20.85,156.0,112.3,90.1
2018,7,6,8,30,8.0,159.0,2.5,21.5,164.0,118.13,94.45
2018,7,6,8,45,4.0,124.0,2.4,22.1,126.5,94.23,74.03
2018,7,6,9,0,0.0,89.0,2.3,22.7,89.0,68.72,52.39
2018,7,6,9,15,0.0,83.5,2.25,23.45,83.5,64.51,48.6
2018,7,6,9,30,0.0,78.0,2.2,24.2,78.0,60.29,44.84
2018,7,6,9,45,5.0,142.5,2.15,25.0,146.5,107.88,79.91
2018,7,6,10,0,10.0,207.0,2.1,25.8,215.0,153.77,114.67
2018,7,6,10,15,49.5,242.5,2.2,26.9,286.0,175.68,128.9
2018,7,6,10,30,89.0,278.0,2.3,28.0,357.0,202.64,147.05
2018,7,6,10,45,379.5,236.0,2.35,29.1,586.5,249.26,172.16
2018,7,6,11,0,670.0,194.0,2.4,30.2,816.0,344.36,236.8
2018,7,6,11,15,716.0,196.0,2.55,30.95,869.5,409.49,287.12
2018,7,6,11,30,762.0,198.0,2.7,31.7,923.0,476.25,338.07
2018,7,6,11,45,766.0,200.0,2.85,32.45,933.5,526.51,376.9
2018,7,6,12,0,770.0,202.0,3.0,33.2,944.0,576.58,414.53
2018,7,6,12,15,677.5,255.0,3.15,33.35,907.5,608.6,438.94
2018,7,6,12,30,585.0,308.0,3.3,33.5,871.0,629.34,454.44
2018,7,6,12,45,691.0,243.0,3.45,33.7,902.5,693.52,501.62
2018,7,6,13,0,797.0,178.0,3.6,33.9,934.0,753.12,545.47
2018,7,6,13,15,742.0,204.0,3.75,33.85,899.0,778.87,563.67
2018,7,6,13,30,687.0,230.0,3.9,33.8,864.0,793.81,574.57
2018,7,6,13,45,604.0,268.5,4.05,33.8,816.0,789.52,571.68
2018,7,6,14,0,521.0,307.0,4.2,33.8,768.0,776.09,562.49
2018,7,6,14,15,537.0,289.0,4.3,33.6,751.0,798.12,579.91
2018,7,6,14,30,553.0,271.0,4.4,33.4,734.0,817.88,595.7
2018,7,6,14,45,715.0,182.5,4.5,33.2,755.5,913.91,664.77
2018,7,6,15,0,877.0,94.0,4.6,33.0,777.0,976.5,707.7
2018,7,6,15,15,871.5,90.0,4.6,33.0,739.0,983.41,713.24
2018,7,6,15,30,866.0,86.0,4.6,33.0,701.0,986.72,716.95
2018,7,6,15,45,858.0,82.0,4.6,32.1,659.0,983.9,719.45
2018,7,6,16,0,850.0,78.0,4.6,31.2,617.0,977.53,719.78
2018,7,6,16,15,829.0,76.5,4.6,30.5,569.0,957.6,710.54
2018,7,6,16,30,808.0,75.0,4.6,29.8,521.0,934.58,699.21
2018,7,6,16,45,738.0,83.0,4.55,29.05,461.0,883.96,668.6
2018,7,6,17,0,668.0,91.0,4.5,28.3,401.0,825.17,631.62
2018,7,6,17,15,678.5,78.5,4.4,27.45,361.5,811.83,626.15
2018,7,6,17,30,689.0,66.0,4.3,26.6,322.0,789.63,613.61
2018,7,6,17,45,656.5,60.0,4.2,25.75,274.5,737.9,578.78
2018,7,6,18,0,624.0,54.0,4.1,24.9,227.0,685.12,541.55
2018,7,6,18,15,559.5,49.0,4.0,24.2,180.5,611.5,486.03
2018,7,6,18,30,495.0,44.0,3.9,23.5,134.0,533.71,424.26
2018,7,6,18,45,412.0,35.5,3.85,22.8,95.5,438.26,344.95
2018,7,6,19,0,329.0,27.0,3.8,22.1,57.0,348.61,250.31
2018,7,6,19,15,193.0,17.0,3.8,21.75,32.0,195.85,0.0
2018,7,6,19,30,57.0,7.0,3.8,21.4,7.0,46.32,0.0
2018,7,6,19,45,28.5,3.5,3.75,21.05,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,20.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,20.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,19.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,19.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,19.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,7,4,45,50.0,4.5,2.25,14.9,5.5,0.0,0.0
2018,7,7,5,0,100.0,9.0,2.5,15.1,11.0,7.08,0.0
2018,7,7,5,15,249.0,19.5,2.55,15.65,41.0,16.09,0.0
2018,7,7,5,30,398.0,30.0,2.6,16.2,71.0,25.01,15.01
2018,7,7,5,45,485.0,36.0,2.7,16.7,113.0,30.09,20.44
2018,7,7,6,0,572.0,42.0,2.8,17.2,155.0,38.31,28.02
2018,7,7,6,15,628.0,47.0,2.75,18.05,203.5,42.93,32.22
2018,7,7,6,30,684.0,52.0,2.7,18.9,252.0,47.6,36.3
2018,7,7,6,45,722.5,55.5,2.7,19.75,302.5,50.9,39.04
2018,7,7,7,0,761.0,59.0,2.7,20.6,353.0,54.23,41.7
2018,7,7,7,15,788.0,62.5,2.75,21.55,404.0,57.34,44.08
2018,7,7,7,30,815.0,66.0,2.8,22.5,455.0,67.29,52.26
2018,7,7,7,45,835.0,68.5,2.85,23.45,504.5,70.08,54.22
2018,7,7,8,0,855.0,71.0,2.9,24.4,554.0,72.76,56.07
2018,7,7,8,15,871.0,73.0,3.0,25.2,601.5,74.9,57.49
2018,7,7,8,30,887.0,75.0,3.1,26.0,649.0,76.92,58.79
2018,7,7,8,45,899.5,77.0,3.2,26.75,693.0,78.71,59.92
2018,7,7,9,0,912.0,79.0,3.3,27.5,737.0,80.37,60.94
2018,7,7,9,15,921.0,80.5,3.4,28.1,776.0,81.49,61.56
2018,7,7,9,30,930.0,82.0,3.5,28.7,815.0,82.48,62.08
2018,7,7,9,45,937.0,83.5,3.6,29.35,849.0,97.73,59.74
2018,7,7,10,0,944.0,85.0,3.7,30.0,883.0,154.43,80.8
2018,7,7,10,15,949.0,85.5,3.8,30.4,910.0,211.23,117.14
2018,7,7,10,30,954.0,86.0,3.9,30.8,937.0,268.58,161.51
2018,7,7,10,45,957.5,87.0,4.0,31.15,958.0,326.15,209.46
2018,7,7,11,0,961.0,88.0,4.1,31.5,979.0,383.69,258.28
2018,7,7,11,15,964.0,87.5,4.15,31.7,993.0,439.83,305.86
2018,7,7,11,30,967.0,87.0,4.2,31.9,1007.0,495.43,352.07
2018,7,7,11,45,968.5,87.0,4.3,32.05,1014.0,549.88,396.42
2018,7,7,12,0,970.0,87.0,4.4,32.2,1021.0,603.25,438.79
2018,7,7,12,15,953.5,99.0,4.45,32.35,1016.5,653.38,477.45
2018,7,7,12,30,937.0,111.0,4.5,32.5,1012.0,700.75,513.07
2018,7,7,12,45,905.5,129.5,4.55,32.6,994.5,739.7,541.9
2018,7,7,13,0,874.0,148.0,4.6,32.7,977.0,774.48,567.14
2018,7,7,13,15,771.5,194.5,4.7,32.65,917.5,786.2,575.31
2018,7,7,13,30,669.0,241.0,4.8,32.6,858.0,788.13,576.51
2018,7,7,13,45,678.5,236.5,4.85,32.55,849.5,825.27,603.5
2018,7,7,14,0,688.0,232.0,4.9,32.5,841.0,860.35,628.79
2018,7,7,14,15,528.0,295.0,5.0,32.3,753.5,795.3,583.33
2018,7,7,14,30,368.0,358.0,5.1,32.1,666.0,707.71,521.65
2018,7,7,14,45,280.0,356.5,5.15,31.85,585.0,638.23,473.27
2018,7,7,15,0,192.0,355.0,5.2,31.6,504.0,540.95,403.99
2018,7,7,15,15,340.5,296.5,5.2,31.6,544.5,661.32,495.57
2018,7,7,15,30,489.0,238.0,5.2,31.6,585.0,784.14,586.29
2018,7,7,15,45,641.0,171.0,5.35,30.8,596.0,886.54,663.53
2018,7,7,16,0,793.0,104.0,5.5,30.0,607.0,964.27,721.31
2018,7,7,16,15,809.0,89.5,5.5,29.25,568.5,966.56,726.73
2018,7,7,16,30,825.0,75.0,5.5,28.5,530.0,952.05,721.13
2018,7,7,16,45,795.5,74.0,5.5,27.75,479.0,930.46,710.63
2018,7,7,17,0,766.0,73.0,5.5,27.0,428.0,893.89,689.31
2018,7,7,17,15,735.0,68.5,5.4,26.1,376.5,848.76,661.15
2018,7,7,17,30,704.0,64.0,5.3,25.2,325.0,801.72,630.67
2018,7,7,17,45,664.5,59.0,5.2,24.3,276.0,744.37,591.25
2018,7,7,18,0,625.0,54.0,5.1,23.4,227.0,686.25,549.35
2018,7,7,18,15,583.5,47.5,4.95,22.5,183.5,624.04,501.69
2018,7,7,18,30,542.0,41.0,4.8,21.6,140.0,570.17,457.36
2018,7,7,18,45,455.0,34.0,4.65,20.75,100.0,472.14,374.73
2018,7,7,19,0,368.0,27.0,4.5,19.9,60.0,379.83,274.06
2018,7,7,19,15,215.0,16.5,4.45,19.45,33.0,211.78,0.0
2018,7,7,19,30,62.0,6.0,4.4,19.0,6.0,49.14,0.0
2018,7,7,19,45,31.0,3.0,4.35,18.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.15,17.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,4,45,51.0,5.0,3.7,13.0,5.5,0.0,0.0
2018,7,8,5,0,102.0,10.0,3.8,13.2,11.0,7.87,0.0
2018,7,8,5,15,254.0,20.0,3.8,13.8,41.0,16.55,0.0
2018,7,8,5,30,406.0,30.0,3.8,14.4,71.0,25.06,15.08
2018,7,8,5,45,492.5,36.0,3.8,14.95,113.0,30.14,20.62
2018,7,8,6,0,579.0,42.0,3.8,15.5,155.0,38.37,28.26
2018,7,8,6,15,633.0,47.0,3.8,16.45,203.0,42.98,32.48
2018,7,8,6,30,687.0,52.0,3.8,17.4,251.0,47.64,36.56
2018,7,8,6,45,724.0,56.0,3.8,18.35,301.5,51.31,39.62
2018,7,8,7,0,761.0,60.0,3.8,19.3,352.0,54.97,42.57
2018,7,8,7,15,787.5,63.0,3.8,20.05,402.5,57.69,44.67
2018,7,8,7,30,814.0,66.0,3.8,20.8,453.0,67.25,52.6
2018,7,8,7,45,833.0,69.0,3.85,21.55,502.5,70.35,54.9
2018,7,8,8,0,852.0,72.0,3.9,22.3,552.0,73.33,57.06
2018,7,8,8,15,866.5,74.0,3.95,23.05,598.5,75.41,58.46
2018,7,8,8,30,881.0,76.0,4.0,23.8,645.0,77.37,59.73
2018,7,8,8,45,892.5,78.5,4.1,24.6,688.5,79.42,61.07
2018,7,8,9,0,904.0,81.0,4.2,25.4,732.0,81.31,62.28
2018,7,8,9,15,910.0,84.5,4.25,26.0,770.5,83.43,63.73
2018,7,8,9,30,916.0,88.0,4.3,26.6,809.0,85.34,65.0
2018,7,8,9,45,919.5,91.5,4.4,27.15,841.5,99.93,63.1
2018,7,8,10,0,923.0,95.0,4.5,27.7,874.0,156.51,84.28
2018,7,8,10,15,928.5,96.5,4.55,28.1,902.0,212.95,120.58
2018,7,8,10,30,934.0,98.0,4.6,28.5,930.0,270.03,165.04
2018,7,8,10,45,938.0,98.5,4.65,28.9,951.0,326.54,212.51
2018,7,8,11,0,942.0,99.0,4.7,29.3,972.0,383.09,260.96
2018,7,8,11,15,945.0,99.5,4.8,29.5,986.5,439.08,308.98
2018,7,8,11,30,948.0,100.0,4.9,29.7,1001.0,494.6,355.77
2018,7,8,11,45,950.0,100.0,5.0,29.9,1008.5,548.64,400.37
2018,7,8,12,0,952.0,100.0,5.1,30.1,1016.0,601.72,443.11
2018,7,8,12,15,952.0,100.0,5.15,30.1,1015.5,652.43,483.3
2018,7,8,12,30,952.0,100.0,5.2,30.1,1015.0,701.54,521.43
2018,7,8,12,45,950.5,99.5,5.3,30.1,1006.5,747.39,556.65
2018,7,8,13,0,949.0,99.0,5.4,30.1,998.0,790.98,589.69
2018,7,8,13,15,945.5,98.5,5.45,30.0,982.5,830.53,617.69
2018,7,8,13,30,942.0,98.0,5.5,29.9,967.0,867.23,643.69
2018,7,8,13,45,937.5,97.5,5.55,29.8,945.0,900.08,667.08
2018,7,8,14,0,933.0,97.0,5.6,29.7,923.0,929.73,688.36
2018,7,8,14,15,927.5,95.5,5.6,29.5,894.0,954.17,706.21
2018,7,8,14,30,922.0,94.0,5.6,29.3,865.0,975.11,721.83
2018,7,8,14,45,914.0,92.5,5.65,29.05,830.5,990.1,734.08
2018,7,8,15,0,906.0,91.0,5.7,28.8,796.0,1001.44,744.08
2018,7,8,15,15,896.0,89.0,5.7,28.8,756.0,1006.56,748.98
2018,7,8,15,30,886.0,87.0,5.7,28.8,716.0,1008.0,751.59
2018,7,8,15,45,872.0,85.0,5.65,28.1,671.5,1001.76,750.98
2018,7,8,16,0,858.0,83.0,5.6,27.4,627.0,991.98,748.11
2018,7,8,16,15,844.0,80.0,5.6,26.9,580.5,977.55,741.87
2018,7,8,16,30,830.0,77.0,5.6,26.4,534.0,959.87,733.38
2018,7,8,16,45,808.5,73.5,5.55,25.85,484.0,943.1,725.32
2018,7,8,17,0,787.0,70.0,5.5,25.3,434.0,911.03,706.24
2018,7,8,17,15,758.5,66.0,5.45,24.55,383.5,868.76,679.95
2018,7,8,17,30,730.0,62.0,5.4,23.8,333.0,824.44,651.3
2018,7,8,17,45,690.5,57.5,5.3,23.0,283.0,767.26,611.71
2018,7,8,18,0,651.0,53.0,5.2,22.2,233.0,709.22,569.59
2018,7,8,18,15,592.5,47.5,5.1,21.35,186.0,632.31,510.64
2018,7,8,18,30,534.0,42.0,5.0,20.5,139.0,565.02,455.78
2018,7,8,18,45,442.0,35.0,4.85,19.7,99.0,462.97,369.38
2018,7,8,19,0,350.0,28.0,4.7,18.9,59.0,366.68,264.61
2018,7,8,19,15,203.5,17.0,4.7,18.35,32.5,203.09,0.0
2018,7,8,19,30,57.0,6.0,4.7,17.8,6.0,45.58,0.0
2018,7,8,19,45,28.5,3.0,4.7,17.25,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,16.45,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,7,9,4,45,48.0,4.5,3.5,12.8,5.0,0.0,0.0
2018,7,9,5,0,96.0,9.0,3.6,13.0,10.0,7.08,0.0
2018,7,9,5,15,244.0,19.5,3.6,13.65,39.5,16.12,0.0
2018,7,9,5,30,392.0,30.0,3.6,14.3,69.0,25.01,14.95
2018,7,9,5,45,481.0,36.0,3.6,14.9,111.0,30.08,20.55
2018,7,9,6,0,570.0,42.0,3.6,15.5,153.0,38.3,28.19
2018,7,9,6,15,625.5,47.0,3.6,16.45,201.0,42.91,32.41
2018,7,9,6,30,681.0,52.0,3.6,17.4,249.0,47.57,36.49
2018,7,9,6,45,719.0,56.0,3.55,18.3,299.5,51.24,39.57
2018,7,9,7,0,757.0,60.0,3.5,19.2,350.0,54.9,42.54
2018,7,9,7,15,783.5,63.5,3.4,20.05,400.5,57.98,44.92
2018,7,9,7,30,810.0,67.0,3.3,20.9,451.0,67.82,53.08
2018,7,9,7,45,829.0,69.5,3.2,21.75,500.0,70.58,55.05
2018,7,9,8,0,848.0,72.0,3.1,22.6,549.0,73.22,56.9
2018,7,9,8,15,862.5,75.0,3.05,23.6,596.0,75.94,58.76
2018,7,9,8,30,877.0,78.0,3.0,24.6,643.0,78.5,60.47
2018,7,9,8,45,888.5,80.0,2.9,25.55,686.0,80.21,61.47
2018,7,9,9,0,900.0,82.0,2.8,26.5,729.0,81.78,62.35
2018,7,9,9,15,906.5,84.5,2.85,27.45,767.0,83.33,63.23
2018,7,9,9,30,913.0,87.0,2.9,28.4,805.0,84.7,63.96
2018,7,9,9,45,917.5,90.0,2.9,29.35,838.0,97.73,61.64
2018,7,9,10,0,922.0,93.0,2.9,30.3,871.0,154.05,81.69
2018,7,9,10,15,926.5,95.0,2.9,31.2,898.5,210.57,117.06
2018,7,9,10,30,931.0,97.0,2.9,32.1,926.0,267.63,160.26
2018,7,9,10,45,934.0,98.0,2.95,33.05,946.5,324.03,206.11
2018,7,9,11,0,937.0,99.0,3.0,34.0,967.0,380.36,252.57
2018,7,9,11,15,939.0,100.0,3.05,34.45,981.0,436.05,298.56
2018,7,9,11,30,941.0,101.0,3.1,34.9,995.0,491.19,343.1
2018,7,9,11,45,942.0,101.0,3.2,35.35,1001.5,544.44,385.14
2018,7,9,12,0,943.0,101.0,3.3,35.8,1008.0,596.64,425.16
2018,7,9,12,15,944.0,100.5,3.45,35.95,1008.0,647.22,463.62
2018,7,9,12,30,945.0,100.0,3.6,36.1,1008.0,696.29,500.11
2018,7,9,12,45,944.5,100.0,3.75,36.25,1001.0,742.96,534.18
2018,7,9,13,0,944.0,100.0,3.9,36.4,994.0,787.52,566.18
2018,7,9,13,15,941.5,99.0,4.1,36.25,979.0,827.3,593.8
2018,7,9,13,30,939.0,98.0,4.3,36.1,964.0,864.3,619.55
2018,7,9,13,45,934.5,97.5,4.45,36.0,942.0,897.1,642.26
2018,7,9,14,0,930.0,97.0,4.6,35.9,920.0,926.71,662.99
2018,7,9,14,15,924.0,96.0,4.75,35.6,891.5,951.15,681.05
2018,7,9,14,30,918.0,95.0,4.9,35.3,863.0,972.12,697.35
2018,7,9,14,45,902.0,97.5,5.05,35.0,826.0,983.64,707.83
2018,7,9,15,0,886.0,100.0,5.2,34.7,789.0,991.43,716.12
2018,7,9,15,15,884.0,94.0,5.2,34.7,751.5,1000.11,723.21
2018,7,9,15,30,882.0,88.0,5.2,34.7,714.0,1005.07,728.02
2018,7,9,15,45,867.0,86.0,5.45,33.8,669.0,997.85,729.56
2018,7,9,16,0,852.0,84.0,5.7,32.9,624.0,987.1,728.76
2018,7,9,16,15,833.0,82.0,5.75,32.2,576.0,968.88,721.01
2018,7,9,16,30,814.0,80.0,5.8,31.5,528.0,960.11,719.71
2018,7,9,16,45,799.0,75.0,5.85,30.8,480.0,935.64,707.48
2018,7,9,17,0,784.0,70.0,5.9,30.1,432.0,908.17,692.92
2018,7,9,17,15,759.5,65.5,5.85,29.15,382.5,869.23,669.91
2018,7,9,17,30,735.0,61.0,5.8,28.2,333.0,828.1,644.49
2018,7,9,17,45,696.0,56.5,5.7,27.25,283.0,771.31,606.12
2018,7,9,18,0,657.0,52.0,5.6,26.3,233.0,713.64,565.19
2018,7,9,18,15,598.5,47.0,5.45,25.35,186.0,637.26,507.42
2018,7,9,18,30,540.0,42.0,5.3,24.4,139.0,570.45,453.65
2018,7,9,18,45,448.5,34.5,5.1,23.45,98.5,467.9,367.99
2018,7,9,19,0,357.0,27.0,4.9,22.5,58.0,371.46,262.78
2018,7,9,19,15,208.0,16.5,4.85,21.95,32.0,170.05,0.0
2018,7,9,19,30,59.0,6.0,4.8,21.4,6.0,47.03,0.0
2018,7,9,19,45,29.5,3.0,4.8,20.85,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,20.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,20.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,19.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,18.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,18.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,10,4,45,55.0,5.0,2.35,14.9,5.5,0.0,0.0
2018,7,10,5,0,110.0,10.0,2.7,15.2,11.0,7.87,0.0
2018,7,10,5,15,267.0,18.5,2.95,15.7,40.0,15.33,0.0
2018,7,10,5,30,424.0,27.0,3.2,16.2,69.0,24.65,14.4
2018,7,10,5,45,510.5,33.5,3.45,16.7,112.0,30.68,20.87
2018,7,10,6,0,597.0,40.0,3.7,17.2,155.0,36.83,26.67
2018,7,10,6,15,652.0,44.5,3.65,18.05,203.5,41.13,30.61
2018,7,10,6,30,707.0,49.0,3.6,18.9,252.0,45.5,34.45
2018,7,10,6,45,744.0,52.5,3.55,19.75,303.0,48.9,37.29
2018,7,10,7,0,781.0,56.0,3.5,20.6,354.0,52.31,40.04
2018,7,10,7,15,807.5,59.0,3.4,21.75,405.0,61.39,47.55
2018,7,10,7,30,834.0,62.0,3.3,22.9,456.0,64.86,50.11
2018,7,10,7,45,854.5,64.0,3.2,24.05,506.5,67.42,51.86
2018,7,10,8,0,875.0,66.0,3.1,25.2,557.0,69.89,53.49
2018,7,10,8,15,890.0,68.5,3.0,26.2,605.0,72.44,55.22
2018,7,10,8,30,905.0,71.0,2.9,27.2,653.0,74.86,56.81
2018,7,10,8,45,917.0,73.0,2.85,28.2,697.5,76.75,57.95
2018,7,10,9,0,929.0,75.0,2.8,29.2,742.0,78.5,58.98
2018,7,10,9,15,935.0,78.0,2.75,30.05,781.0,80.5,60.25
2018,7,10,9,30,941.0,81.0,2.7,30.9,820.0,82.31,61.35
2018,7,10,9,45,944.5,85.0,2.7,31.8,854.0,94.93,59.47
2018,7,10,10,0,948.0,89.0,2.7,32.7,888.0,153.24,79.66
2018,7,10,10,15,954.0,90.0,2.75,33.15,916.5,210.92,115.26
2018,7,10,10,30,960.0,91.0,2.8,33.6,945.0,269.28,159.23
2018,7,10,10,45,964.0,92.0,2.85,34.05,967.0,327.57,206.64
2018,7,10,11,0,968.0,93.0,2.9,34.5,989.0,385.89,254.96
2018,7,10,11,15,970.5,93.5,3.05,34.7,1003.5,443.14,302.55
2018,7,10,11,30,973.0,94.0,3.2,34.9,1018.0,499.84,348.82
2018,7,10,11,45,974.0,94.5,3.3,35.05,1025.0,555.04,392.84
2018,7,10,12,0,975.0,95.0,3.4,35.2,1032.0,609.15,434.87
2018,7,10,12,15,974.0,95.5,3.6,35.15,1031.0,660.77,474.72
2018,7,10,12,30,973.0,96.0,3.8,35.1,1030.0,710.67,512.52
2018,7,10,12,45,970.0,96.5,3.95,35.0,1021.5,757.22,547.25
2018,7,10,13,0,967.0,97.0,4.1,34.9,1013.0,801.41,579.75
2018,7,10,13,15,963.5,96.5,4.25,34.6,997.0,841.75,607.98
2018,7,10,13,30,960.0,96.0,4.4,34.3,981.0,879.19,634.35
2018,7,10,13,45,956.0,95.0,4.55,34.05,958.5,912.69,658.07
2018,7,10,14,0,952.0,94.0,4.7,33.8,936.0,942.94,679.77
2018,7,10,14,15,946.5,93.0,4.85,33.35,907.0,968.44,699.41
2018,7,10,14,30,941.0,92.0,5.0,32.9,878.0,990.43,717.1
2018,7,10,14,45,933.5,90.5,5.15,32.45,843.5,1006.37,731.08
2018,7,10,15,0,926.0,89.0,5.3,32.0,809.0,1018.61,742.87
2018,7,10,15,15,916.0,87.5,5.3,32.0,768.5,1024.65,748.28
2018,7,10,15,30,906.0,86.0,5.3,32.0,728.0,1026.96,751.44
2018,7,10,15,45,893.5,83.5,5.5,30.75,683.5,1021.86,755.26
2018,7,10,16,0,881.0,81.0,5.7,29.5,639.0,1013.12,756.72
2018,7,10,16,15,866.0,78.0,5.7,28.65,591.0,997.69,751.03
2018,7,10,16,30,851.0,75.0,5.7,27.8,543.0,978.91,743.03
2018,7,10,16,45,830.5,72.0,5.75,27.0,493.0,951.41,728.98
2018,7,10,17,0,810.0,69.0,5.8,26.2,443.0,933.05,721.11
2018,7,10,17,15,781.5,65.5,5.75,25.15,391.5,891.19,696.08
2018,7,10,17,30,753.0,62.0,5.7,24.1,340.0,847.19,668.62
2018,7,10,17,45,713.0,57.5,5.65,23.05,289.0,789.05,629.28
2018,7,10,18,0,673.0,53.0,5.6,22.0,238.0,729.98,587.16
2018,7,10,18,15,612.5,48.0,5.45,21.05,190.0,651.24,526.67
2018,7,10,18,30,552.0,43.0,5.3,20.1,142.0,582.57,470.52
2018,7,10,18,45,455.0,35.5,5.15,19.2,100.5,474.9,379.32
2018,7,10,19,0,358.0,28.0,5.0,18.3,59.0,372.92,266.33
2018,7,10,19,15,207.5,17.0,4.95,17.75,32.5,170.13,0.0
2018,7,10,19,30,57.0,6.0,4.9,17.2,6.0,45.61,0.0
2018,7,10,19,45,28.5,3.0,4.85,16.7,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,11,4,45,48.0,4.5,2.5,12.7,5.0,0.0,0.0
2018,7,11,5,0,96.0,9.0,2.6,13.0,10.0,7.08,0.0
2018,7,11,5,15,247.0,19.0,2.7,13.6,38.5,15.74,0.0
2018,7,11,5,30,398.0,29.0,2.8,14.2,67.0,24.23,14.07
2018,7,11,5,45,488.0,35.5,2.85,14.8,109.5,29.73,20.22
2018,7,11,6,0,578.0,42.0,2.9,15.4,152.0,38.38,28.24
2018,7,11,6,15,634.5,46.5,2.85,16.05,200.0,42.59,32.18
2018,7,11,6,30,691.0,51.0,2.8,16.7,248.0,46.89,36.01
2018,7,11,6,45,729.0,55.0,2.7,17.4,299.0,50.6,39.17
2018,7,11,7,0,767.0,59.0,2.6,18.1,350.0,54.31,42.23
2018,7,11,7,15,794.5,61.5,2.55,18.9,401.0,56.73,44.06
2018,7,11,7,30,822.0,64.0,2.5,19.7,452.0,65.97,51.75
2018,7,11,7,45,842.0,67.0,2.45,20.55,502.0,69.15,54.1
2018,7,11,8,0,862.0,70.0,2.4,21.4,552.0,72.21,56.32
2018,7,11,8,15,878.0,71.5,2.35,22.25,599.5,74.06,57.51
2018,7,11,8,30,894.0,73.0,2.3,23.1,647.0,75.82,58.59
2018,7,11,8,45,905.5,75.5,2.3,23.95,691.0,77.95,60.0
2018,7,11,9,0,917.0,78.0,2.3,24.8,735.0,79.93,61.26
2018,7,11,9,15,922.5,81.5,2.3,25.65,773.5,82.13,62.71
2018,7,11,9,30,928.0,85.0,2.3,26.5,812.0,84.12,63.98
2018,7,11,9,45,930.5,89.5,2.3,27.35,845.5,95.4,61.99
2018,7,11,10,0,933.0,94.0,2.3,28.2,879.0,153.17,81.93
2018,7,11,10,15,939.0,94.5,2.35,28.95,907.0,209.83,117.01
2018,7,11,10,30,945.0,95.0,2.4,29.7,935.0,267.16,160.52
2018,7,11,10,45,949.0,96.0,2.45,30.45,956.5,324.71,207.64
2018,7,11,11,0,953.0,97.0,2.5,31.2,978.0,382.3,255.59
2018,7,11,11,15,956.0,97.0,2.65,31.75,992.5,438.73,302.58
2018,7,11,11,30,959.0,97.0,2.8,32.3,1007.0,494.65,348.18
2018,7,11,11,45,960.5,97.0,2.9,32.85,1014.0,549.15,391.36
2018,7,11,12,0,962.0,97.0,3.0,33.4,1021.0,602.6,432.45
2018,7,11,12,15,962.0,97.0,3.15,33.7,1020.5,653.91,471.44
2018,7,11,12,30,962.0,97.0,3.3,34.0,1020.0,703.6,508.31
2018,7,11,12,45,961.0,97.0,3.45,34.35,1012.5,750.73,542.46
2018,7,11,13,0,960.0,97.0,3.6,34.7,1005.0,795.65,574.41
2018,7,11,13,15,957.5,96.0,3.75,34.7,989.5,836.11,601.93
2018,7,11,13,30,955.0,95.0,3.9,34.7,974.0,873.73,627.55
2018,7,11,13,45,950.5,94.5,4.05,34.7,952.0,907.12,650.42
2018,7,11,14,0,946.0,94.0,4.2,34.7,930.0,937.26,671.26
2018,7,11,14,15,940.0,93.0,4.35,34.45,901.0,962.2,689.54
2018,7,11,14,30,934.0,92.0,4.5,34.2,872.0,983.59,705.71
2018,7,11,14,45,926.5,90.0,4.65,33.95,837.0,998.9,718.14
2018,7,11,15,0,919.0,88.0,4.8,33.7,802.0,1010.48,728.48
2018,7,11,15,15,907.0,87.5,4.8,33.7,761.5,1015.56,733.18
2018,7,11,15,30,895.0,87.0,4.8,33.7,721.0,1016.96,735.69
2018,7,11,15,45,875.5,86.5,5.0,32.55,674.0,1007.11,736.19
2018,7,11,16,0,856.0,86.0,5.2,31.4,627.0,993.72,734.34
2018,7,11,16,15,846.0,81.5,5.25,30.55,581.5,981.71,731.38
2018,7,11,16,30,836.0,77.0,5.3,29.7,536.0,966.3,726.09
2018,7,11,16,45,813.0,74.0,5.3,28.8,485.5,948.74,719.05
2018,7,11,17,0,790.0,71.0,5.3,27.9,435.0,915.88,701.11
2018,7,11,17,15,758.5,67.5,5.2,26.8,383.5,871.34,674.31
2018,7,11,17,30,727.0,64.0,5.1,25.7,332.0,824.81,645.11
2018,7,11,17,45,684.5,59.5,5.0,24.6,281.5,764.8,604.63
2018,7,11,18,0,642.0,55.0,4.9,23.5,231.0,703.99,561.47
2018,7,11,18,15,579.0,49.5,4.7,22.55,183.5,630.91,505.64
2018,7,11,18,30,516.0,44.0,4.5,21.6,136.0,552.98,442.86
2018,7,11,18,45,417.0,36.0,4.35,20.65,95.5,444.06,351.83
2018,7,11,19,0,318.0,28.0,4.2,19.7,55.0,340.37,239.27
2018,7,11,19,15,182.5,17.0,4.1,19.25,30.5,151.28,0.0
2018,7,11,19,30,47.0,6.0,4.0,18.8,6.0,38.45,0.0
2018,7,11,19,45,23.5,3.0,3.9,18.3,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,17.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,14.0,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,14.2,8.0,6.29,0.0
2018,7,12,5,15,162.5,20.0,2.6,14.8,33.0,15.26,0.0
2018,7,12,5,30,274.0,32.0,2.7,15.4,58.0,26.29,15.48
2018,7,12,5,45,365.0,41.0,2.75,16.0,97.0,33.48,23.31
2018,7,12,6,0,456.0,50.0,2.8,16.6,136.0,40.73,30.13
2018,7,12,6,15,510.0,58.0,2.85,17.3,181.0,46.87,35.76
2018,7,12,6,30,564.0,66.0,2.9,18.0,226.0,52.94,41.12
2018,7,12,6,45,612.5,71.0,2.9,18.75,276.0,56.69,44.28
2018,7,12,7,0,661.0,76.0,2.9,19.5,326.0,60.45,47.33
2018,7,12,7,15,691.5,80.5,2.95,20.25,375.0,63.56,49.73
2018,7,12,7,30,722.0,85.0,3.0,21.0,424.0,72.05,56.7
2018,7,12,7,45,744.5,89.0,3.0,21.8,472.5,74.68,58.55
