Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,16,45,372.0,67.0,4.0,20.95,146.5,468.43,381.82
2018,9,29,17,0,407.0,48.0,3.9,20.4,117.0,478.4,385.48
2018,9,29,17,15,275.5,37.0,3.7,19.7,76.5,340.17,268.47
2018,9,29,17,30,144.0,26.0,3.5,19.0,36.0,202.79,105.54
2018,9,29,17,45,80.0,14.5,3.25,18.35,19.0,77.73,0.0
2018,9,29,18,0,16.0,3.0,3.0,17.7,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.8,17.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,5,45,11.0,2.5,0.7,14.25,2.0,0.0,0.0
2018,9,30,6,0,22.0,5.0,0.7,14.4,4.0,0.0,0.0
2018,9,30,6,15,137.0,18.0,0.75,14.8,28.0,14.16,0.0
2018,9,30,6,30,252.0,31.0,0.8,15.2,52.0,25.62,13.2
2018,9,30,6,45,354.5,42.0,0.9,15.65,94.0,34.42,24.01
2018,9,30,7,0,457.0,53.0,1.0,16.1,136.0,43.26,32.38
2018,9,30,7,15,525.0,61.0,0.95,16.5,185.0,49.44,38.14
2018,9,30,7,30,593.0,69.0,0.9,16.9,234.0,55.63,43.69
2018,9,30,7,45,640.0,74.0,0.85,17.25,283.5,59.34,46.9
2018,9,30,8,0,687.0,79.0,0.8,17.6,333.0,63.08,50.02
2018,9,30,8,15,721.0,82.5,0.7,18.3,381.0,65.58,51.92
2018,9,30,8,30,755.0,86.0,0.6,19.0,429.0,73.66,58.58
2018,9,30,8,45,780.5,88.5,0.5,19.65,474.0,75.43,59.73
2018,9,30,9,0,806.0,91.0,0.4,20.3,519.0,77.2,60.88
2018,9,30,9,15,825.5,92.0,0.3,20.9,558.5,77.83,61.07
2018,9,30,9,30,845.0,93.0,0.2,21.5,598.0,78.49,61.3
2018,9,30,9,45,860.5,93.5,0.15,22.15,632.5,87.4,68.41
2018,9,30,10,0,876.0,94.0,0.1,22.8,667.0,88.16,68.66
2018,9,30,10,15,884.5,95.5,0.25,23.25,693.5,121.78,71.46
2018,9,30,10,30,893.0,97.0,0.4,23.7,720.0,181.23,101.87
2018,9,30,10,45,899.5,97.0,0.6,24.15,739.5,239.91,144.37
2018,9,30,11,0,906.0,97.0,0.8,24.6,759.0,298.61,192.52
2018,9,30,11,15,868.5,115.5,0.95,24.9,757.5,356.52,243.16
2018,9,30,11,30,831.0,134.0,1.1,25.2,756.0,408.92,289.06
2018,9,30,11,45,819.5,139.5,1.3,25.55,755.5,460.49,332.82
2018,9,30,12,0,808.0,145.0,1.5,25.9,755.0,509.61,373.6
2018,9,30,12,15,856.5,123.0,1.6,26.15,766.0,564.87,417.37
2018,9,30,12,30,905.0,101.0,1.7,26.4,777.0,618.41,459.28
2018,9,30,12,45,903.0,99.5,1.8,26.6,764.5,662.1,493.27
2018,9,30,13,0,901.0,98.0,1.9,26.8,752.0,703.11,524.7
2018,9,30,13,15,813.0,127.5,2.0,26.7,705.0,716.8,536.05
2018,9,30,13,30,725.0,157.0,2.1,26.6,658.0,720.36,540.02
2018,9,30,13,45,599.5,192.0,2.2,26.5,595.5,687.9,518.14
2018,9,30,14,0,474.0,227.0,2.3,26.4,533.0,638.91,484.1
2018,9,30,14,15,379.5,236.5,2.4,26.1,473.0,570.67,436.8
2018,9,30,14,30,285.0,246.0,2.5,25.8,413.0,516.03,397.54
2018,9,30,14,45,204.0,224.0,2.65,25.5,339.5,412.96,322.08
2018,9,30,15,0,123.0,202.0,2.8,25.2,266.0,325.0,255.12
2018,9,30,15,15,113.5,187.5,2.8,25.2,242.5,307.85,242.83
2018,9,30,15,30,104.0,173.0,2.8,25.2,219.0,289.88,229.48
2018,9,30,15,45,91.0,154.5,3.05,24.35,191.5,242.73,193.87
2018,9,30,16,0,78.0,136.0,3.3,23.5,164.0,215.1,172.78
2018,9,30,16,15,66.0,117.5,3.4,23.0,138.5,187.89,151.1
2018,9,30,16,30,54.0,99.0,3.5,22.5,113.0,160.33,128.52
2018,9,30,16,45,33.5,77.5,3.55,21.95,85.5,119.45,94.1
2018,9,30,17,0,13.0,56.0,3.6,21.4,58.0,66.71,49.49
2018,9,30,17,15,6.5,36.5,3.5,20.8,37.5,41.15,27.25
2018,9,30,17,30,0.0,17.0,3.4,20.2,17.0,12.97,0.0
2018,9,30,17,45,0.0,8.5,3.25,19.65,8.5,6.69,0.0
2018,9,30,18,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.0,0.9,14.15,8.0,6.29,0.0
2018,10,1,6,30,0.0,15.0,1.0,14.6,15.0,11.41,2.46
2018,10,1,6,45,0.0,25.5,1.1,15.0,25.5,19.45,11.14
2018,10,1,7,0,0.0,36.0,1.2,15.4,36.0,27.5,18.62
2018,10,1,7,15,0.0,49.5,1.2,15.9,49.5,37.88,28.02
2018,10,1,7,30,0.0,63.0,1.2,16.4,63.0,47.89,36.95
2018,10,1,7,45,0.0,67.0,1.15,16.85,67.0,51.22,39.84
2018,10,1,8,0,0.0,71.0,1.1,17.3,71.0,54.47,42.55
2018,10,1,8,15,0.0,93.0,1.0,18.15,93.0,70.29,56.08
2018,10,1,8,30,0.0,115.0,0.9,19.0,115.0,85.81,69.05
2018,10,1,8,45,7.0,147.5,0.85,19.8,151.0,108.01,87.47
2018,10,1,9,0,14.0,180.0,0.8,20.6,187.0,129.55,104.95
2018,10,1,9,15,11.5,179.0,0.75,21.2,185.0,129.76,104.5
2018,10,1,9,30,9.0,178.0,0.7,21.8,183.0,129.76,103.97
2018,10,1,9,45,17.5,208.5,0.65,22.4,219.5,149.81,119.92
2018,10,1,10,0,26.0,239.0,0.6,23.0,256.0,159.51,127.16
2018,10,1,10,15,62.5,262.5,0.55,23.5,305.5,178.02,133.86
2018,10,1,10,30,99.0,286.0,0.5,24.0,355.0,204.44,150.87
2018,10,1,10,45,131.0,310.0,0.5,24.5,403.5,229.91,167.92
2018,10,1,11,0,163.0,334.0,0.5,25.0,452.0,267.34,194.66
2018,10,1,11,15,328.5,286.0,0.6,25.35,529.0,302.13,216.72
2018,10,1,11,30,494.0,238.0,0.7,25.7,606.0,356.91,256.08
2018,10,1,11,45,467.5,255.0,0.75,26.1,604.5,394.5,286.74
2018,10,1,12,0,441.0,272.0,0.8,26.5,603.0,429.21,314.36
2018,10,1,12,15,349.0,306.0,0.95,26.7,567.0,433.84,320.41
2018,10,1,12,30,257.0,340.0,1.1,26.9,531.0,434.75,322.61
2018,10,1,12,45,285.0,326.5,1.25,27.15,535.0,463.11,344.8
2018,10,1,13,0,313.0,313.0,1.4,27.4,539.0,492.32,367.42
2018,10,1,13,15,375.5,287.0,1.55,27.5,550.5,535.08,400.47
2018,10,1,13,30,438.0,261.0,1.7,27.6,562.0,595.04,445.25
2018,10,1,13,45,459.5,242.5,1.85,27.65,547.0,618.66,464.09
2018,10,1,14,0,481.0,224.0,2.0,27.7,532.0,640.78,482.22
2018,10,1,14,15,547.0,190.0,2.1,27.45,522.0,682.51,515.47
2018,10,1,14,30,613.0,156.0,2.2,27.2,512.0,732.87,554.45
2018,10,1,14,45,500.0,173.5,2.25,26.9,450.5,660.75,504.31
2018,10,1,15,0,387.0,191.0,2.3,26.6,389.0,571.08,441.01
2018,10,1,15,15,318.0,183.0,2.3,26.6,336.0,510.73,397.57
2018,10,1,15,30,249.0,175.0,2.3,26.6,283.0,447.88,350.92
2018,10,1,15,45,207.0,155.5,2.15,25.65,238.0,393.23,311.09
2018,10,1,16,0,165.0,136.0,2.0,24.7,193.0,316.07,252.83
2018,10,1,16,15,113.0,113.5,1.95,24.05,150.0,245.07,196.77
2018,10,1,16,30,61.0,91.0,1.9,23.4,107.0,155.07,123.62
2018,10,1,16,45,55.0,72.0,1.85,22.75,84.0,130.72,103.55
2018,10,1,17,0,49.0,53.0,1.8,22.1,61.0,121.27,94.52
2018,10,1,17,15,33.5,35.5,1.85,21.6,40.0,72.56,52.35
2018,10,1,17,30,18.0,18.0,1.9,21.1,19.0,33.7,2.94
2018,10,1,17,45,9.0,9.0,1.9,20.6,9.5,14.49,0.0
2018,10,1,18,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,18.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,2,5,45,5.5,0.5,1.45,15.35,0.5,0.0,0.0
2018,10,2,6,0,11.0,1.0,1.5,15.3,1.0,0.0,0.0
2018,10,2,6,15,29.5,13.0,1.7,15.55,15.0,10.23,0.0
2018,10,2,6,30,48.0,25.0,1.9,15.8,29.0,18.95,7.09
2018,10,2,6,45,184.0,39.0,2.1,16.0,69.0,29.25,19.38
2018,10,2,7,0,320.0,53.0,2.3,16.2,109.0,40.05,29.46
2018,10,2,7,15,244.0,75.0,2.2,16.75,126.0,55.06,42.97
2018,10,2,7,30,168.0,97.0,2.1,17.3,143.0,68.63,54.99
2018,10,2,7,45,87.5,83.5,2.0,17.8,108.0,61.55,48.71
2018,10,2,8,0,7.0,70.0,1.9,18.3,73.0,53.82,41.79
2018,10,2,8,15,193.5,85.5,1.85,19.25,172.0,61.86,48.53
2018,10,2,8,30,380.0,101.0,1.8,20.2,271.0,71.07,56.13
2018,10,2,8,45,301.5,111.0,1.8,21.15,254.5,74.98,59.07
2018,10,2,9,0,223.0,121.0,1.8,22.1,238.0,83.73,66.09
2018,10,2,9,15,359.0,132.5,1.75,22.75,337.0,87.34,68.76
2018,10,2,9,30,495.0,144.0,1.7,23.4,436.0,95.23,74.99
2018,10,2,9,45,484.0,168.0,1.65,24.05,467.0,108.76,85.85
2018,10,2,10,0,473.0,192.0,1.6,24.7,498.0,120.58,95.16
2018,10,2,10,15,529.0,186.0,1.55,25.2,541.0,139.22,93.52
2018,10,2,10,30,585.0,180.0,1.5,25.7,584.0,180.72,113.67
2018,10,2,10,45,592.5,193.0,1.45,26.2,611.5,233.33,151.71
2018,10,2,11,0,600.0,206.0,1.4,26.7,639.0,287.1,194.11
2018,10,2,11,15,740.5,152.0,1.3,27.05,694.5,335.35,229.87
2018,10,2,11,30,881.0,98.0,1.2,27.4,750.0,399.8,279.46
2018,10,2,11,45,894.5,92.0,1.1,27.75,756.5,453.18,323.26
2018,10,2,12,0,908.0,86.0,1.0,28.1,763.0,506.0,365.24
2018,10,2,12,15,799.5,136.5,0.8,28.3,730.0,543.98,394.51
2018,10,2,12,30,691.0,187.0,0.6,28.5,697.0,571.22,413.87
2018,10,2,12,45,545.5,231.5,0.45,28.7,629.5,554.57,402.23
2018,10,2,13,0,400.0,276.0,0.3,28.9,562.0,528.87,383.42
2018,10,2,13,15,304.5,251.0,0.4,29.0,465.0,451.56,332.19
2018,10,2,13,30,209.0,226.0,0.5,29.1,368.0,375.73,279.84
2018,10,2,13,45,294.0,232.0,0.55,29.2,423.5,461.67,343.86
2018,10,2,14,0,379.0,238.0,0.6,29.3,479.0,552.79,408.89
2018,10,2,14,15,478.0,201.0,0.85,29.25,488.0,635.02,469.7
2018,10,2,14,30,577.0,164.0,1.1,29.2,497.0,708.38,524.59
2018,10,2,14,45,583.5,149.5,1.35,29.1,465.5,716.51,534.07
2018,10,2,15,0,590.0,135.0,1.6,29.0,434.0,721.55,541.24
2018,10,2,15,15,529.0,134.5,1.6,29.0,384.5,667.49,505.2
2018,10,2,15,30,468.0,134.0,1.6,29.0,335.0,621.0,474.15
2018,10,2,15,45,452.0,119.0,2.1,28.35,294.5,595.34,461.32
2018,10,2,16,0,436.0,104.0,2.6,27.7,254.0,567.02,444.73
2018,10,2,16,15,460.0,85.0,2.8,27.05,220.5,567.48,447.25
2018,10,2,16,30,484.0,66.0,3.0,26.4,187.0,573.96,452.84
2018,10,2,16,45,421.5,56.0,3.2,25.8,144.0,501.85,397.16
2018,10,2,17,0,359.0,46.0,3.4,25.2,101.0,429.32,337.82
2018,10,2,17,15,261.5,34.0,3.55,24.4,66.0,324.01,244.25
2018,10,2,17,30,164.0,22.0,3.7,23.6,31.0,204.03,0.0
2018,10,2,17,45,82.0,11.0,3.85,22.85,15.5,75.92,0.0
2018,10,2,18,0,0.0,0.0,4.0,22.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,20.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,19.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,19.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,45,6.5,0.5,0.75,16.65,0.5,0.0,0.0
2018,10,3,6,0,13.0,1.0,0.7,16.7,1.0,0.0,0.0
2018,10,3,6,15,13.0,8.0,0.8,16.95,8.5,6.29,0.0
2018,10,3,6,30,13.0,15.0,0.9,17.2,16.0,11.82,1.78
2018,10,3,6,45,6.5,32.0,1.05,17.4,32.5,24.32,15.03
2018,10,3,7,0,0.0,49.0,1.2,17.6,49.0,36.69,26.35
2018,10,3,7,15,28.5,70.0,1.15,17.9,77.5,51.39,39.56
2018,10,3,7,30,57.0,91.0,1.1,18.2,106.0,65.93,52.42
2018,10,3,7,45,290.5,91.5,1.05,18.5,193.0,65.18,51.74
2018,10,3,8,0,524.0,92.0,1.0,18.8,280.0,70.09,55.89
2018,10,3,8,15,576.0,96.5,1.05,19.2,330.0,72.99,58.17
2018,10,3,8,30,628.0,101.0,1.1,19.6,380.0,75.97,60.47
2018,10,3,8,45,717.0,88.0,1.1,20.0,437.0,73.91,58.42
2018,10,3,9,0,806.0,75.0,1.1,20.4,494.0,66.33,51.68
2018,10,3,9,15,823.5,77.0,1.2,21.05,533.0,75.79,59.46
2018,10,3,9,30,841.0,79.0,1.3,21.7,572.0,77.78,60.82
2018,10,3,9,45,844.5,84.5,1.35,22.3,603.0,81.49,63.65
2018,10,3,10,0,848.0,90.0,1.4,22.9,634.0,85.0,66.3
2018,10,3,10,15,854.5,91.5,1.5,23.5,659.0,114.47,68.08
2018,10,3,10,30,861.0,93.0,1.6,24.1,684.0,171.64,96.7
2018,10,3,10,45,864.0,96.0,1.7,24.65,702.5,229.51,138.71
2018,10,3,11,0,867.0,99.0,1.8,25.2,721.0,287.14,186.15
2018,10,3,11,15,822.0,118.0,1.95,25.4,715.0,338.15,232.2
2018,10,3,11,30,777.0,137.0,2.1,25.6,709.0,388.72,277.3
2018,10,3,11,45,690.0,156.5,2.2,25.85,666.0,414.83,303.48
2018,10,3,12,0,603.0,176.0,2.3,26.1,623.0,434.01,322.73
2018,10,3,12,15,702.5,138.0,2.5,26.1,655.5,493.56,370.48
2018,10,3,12,30,802.0,100.0,2.7,26.1,688.0,554.59,419.28
2018,10,3,12,45,831.0,100.0,2.85,26.15,700.0,613.69,465.36
2018,10,3,13,0,860.0,100.0,3.0,26.2,712.0,673.21,511.03
2018,10,3,13,15,770.0,130.5,3.1,25.9,666.5,685.06,521.38
2018,10,3,13,30,680.0,161.0,3.2,25.6,621.0,686.88,524.28
2018,10,3,13,45,721.0,140.0,3.3,25.25,610.0,728.05,557.5
2018,10,3,14,0,762.0,119.0,3.4,24.9,599.0,763.37,585.24
2018,10,3,14,15,602.5,148.5,3.5,24.6,515.0,693.04,536.31
2018,10,3,14,30,443.0,178.0,3.6,24.3,431.0,598.06,467.23
2018,10,3,14,45,389.5,175.0,3.65,24.0,386.0,563.11,443.05
2018,10,3,15,0,336.0,172.0,3.7,23.7,341.0,501.79,398.59
2018,10,3,15,15,196.5,159.0,3.7,23.7,255.5,370.2,295.97
2018,10,3,15,30,57.0,146.0,3.7,23.7,170.0,194.31,154.35
2018,10,3,15,45,139.5,136.0,3.65,23.1,185.5,284.17,230.25
2018,10,3,16,0,222.0,126.0,3.6,22.5,201.0,375.76,305.81
2018,10,3,16,15,158.5,110.0,3.45,22.05,159.0,283.03,231.06
2018,10,3,16,30,95.0,94.0,3.3,21.6,117.0,211.15,171.26
2018,10,3,16,45,68.0,73.5,3.1,21.15,88.0,164.95,132.22
2018,10,3,17,0,41.0,53.0,2.9,20.7,59.0,101.7,78.61
2018,10,3,17,15,26.5,34.0,2.7,20.2,37.5,67.41,46.93
2018,10,3,17,30,12.0,15.0,2.5,19.7,16.0,24.35,0.0
2018,10,3,17,45,6.0,7.5,2.3,19.2,8.0,10.81,0.0
2018,10,3,18,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.75,15.0,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.9,15.1,2.0,0.0,0.0
2018,10,4,6,15,36.5,7.5,2.15,15.45,9.0,5.9,0.0
2018,10,4,6,30,56.0,12.0,2.4,15.8,16.0,9.15,0.0
2018,10,4,6,45,31.0,20.5,2.7,16.1,23.0,16.26,8.17
2018,10,4,7,0,6.0,29.0,3.0,16.4,30.0,22.16,13.75
2018,10,4,7,15,5.5,48.0,3.1,16.7,49.0,36.76,26.85
2018,10,4,7,30,5.0,67.0,3.2,17.0,68.0,50.55,39.15
2018,10,4,7,45,56.0,100.5,3.25,17.3,120.0,72.94,58.83
2018,10,4,8,0,107.0,134.0,3.3,17.6,172.0,92.82,76.04
2018,10,4,8,15,67.0,133.5,3.4,17.95,158.5,95.24,77.85
2018,10,4,8,30,27.0,133.0,3.5,18.3,145.0,95.18,77.48
2018,10,4,8,45,38.0,168.0,3.55,18.65,186.5,116.78,95.7
2018,10,4,9,0,49.0,203.0,3.6,19.0,228.0,137.36,112.79
2018,10,4,9,15,94.5,225.5,3.65,19.3,279.0,151.42,124.22
2018,10,4,9,30,140.0,248.0,3.7,19.6,330.0,158.47,129.68
2018,10,4,9,45,136.0,260.5,3.8,19.9,343.5,164.89,134.62
2018,10,4,10,0,132.0,273.0,3.9,20.2,357.0,171.08,139.37
2018,10,4,10,15,95.5,276.5,4.0,20.45,338.5,186.57,143.13
2018,10,4,10,30,59.0,280.0,4.1,20.7,320.0,195.54,149.52
2018,10,4,10,45,118.5,306.0,4.15,20.95,389.5,224.75,169.43
2018,10,4,11,0,178.0,332.0,4.2,21.2,459.0,269.04,201.92
2018,10,4,11,15,124.5,309.0,4.3,21.35,398.5,257.33,195.62
2018,10,4,11,30,71.0,286.0,4.4,21.5,338.0,236.85,181.81
2018,10,4,11,45,242.5,278.5,4.5,21.7,457.0,314.1,240.22
2018,10,4,12,0,414.0,271.0,4.6,21.9,576.0,414.3,317.47
2018,10,4,12,15,649.0,182.5,4.65,21.9,657.0,501.41,386.2
2018,10,4,12,30,884.0,94.0,4.7,21.9,738.0,594.63,460.76
2018,10,4,12,45,869.5,99.0,4.7,21.9,723.0,635.04,494.14
2018,10,4,13,0,855.0,104.0,4.7,21.9,708.0,672.07,524.41
2018,10,4,13,15,853.5,101.0,4.7,21.7,689.0,707.17,553.35
2018,10,4,13,30,852.0,98.0,4.7,21.5,670.0,739.34,579.41
2018,10,4,13,45,845.0,95.5,4.7,21.35,643.0,764.71,598.99
2018,10,4,14,0,838.0,93.0,4.7,21.2,616.0,795.01,622.3
2018,10,4,14,15,828.5,89.5,4.7,20.95,583.0,810.76,635.41
2018,10,4,14,30,819.0,86.0,4.7,20.7,550.0,822.71,646.02
2018,10,4,14,45,805.5,82.5,4.65,20.5,511.5,827.38,651.11
2018,10,4,15,0,792.0,79.0,4.6,20.3,473.0,828.19,653.57
2018,10,4,15,15,768.0,76.0,4.6,20.3,429.0,816.37,646.69
2018,10,4,15,30,744.0,73.0,4.6,20.3,385.0,800.75,637.0
2018,10,4,15,45,716.0,68.0,4.45,19.7,338.5,775.33,620.37
2018,10,4,16,0,688.0,63.0,4.3,19.1,292.0,746.56,600.61
2018,10,4,16,15,646.0,57.5,4.2,18.6,244.5,701.28,567.5
2018,10,4,16,30,604.0,52.0,4.1,18.1,197.0,661.15,536.34
2018,10,4,16,45,530.5,45.5,3.95,17.55,150.5,583.3,473.32
2018,10,4,17,0,457.0,39.0,3.8,17.0,104.0,505.28,405.96
2018,10,4,17,15,313.0,29.0,3.65,16.45,65.0,363.48,271.48
2018,10,4,17,30,169.0,19.0,3.5,15.9,26.0,195.76,0.0
2018,10,4,17,45,84.5,9.5,3.35,15.3,13.0,7.47,0.0
2018,10,4,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,10.0,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,10.1,2.0,0.0,0.0
2018,10,5,6,15,165.0,13.5,1.2,10.9,23.5,10.62,0.0
2018,10,5,6,30,309.0,24.0,1.3,11.7,45.0,20.01,4.79
2018,10,5,6,45,423.0,32.0,1.45,12.5,87.0,26.68,17.24
2018,10,5,7,0,537.0,40.0,1.6,13.3,129.0,33.57,24.03
2018,10,5,7,15,571.5,49.0,1.55,13.7,172.5,40.7,30.72
2018,10,5,7,30,606.0,58.0,1.5,14.1,216.0,47.64,37.05
2018,10,5,7,45,669.0,60.0,1.45,14.5,268.0,53.74,42.48
2018,10,5,8,0,732.0,62.0,1.4,14.9,320.0,56.04,44.4
2018,10,5,8,15,750.0,68.0,1.35,15.45,364.5,60.75,48.35
2018,10,5,8,30,768.0,74.0,1.3,16.0,409.0,65.3,52.09
2018,10,5,8,45,772.5,81.5,1.25,16.55,448.0,70.49,56.33
2018,10,5,9,0,777.0,89.0,1.2,17.1,487.0,75.43,60.31
2018,10,5,9,15,623.5,144.0,1.25,17.9,479.0,100.71,81.62
2018,10,5,9,30,470.0,199.0,1.3,18.7,471.0,127.43,103.71
2018,10,5,9,45,638.0,154.5,1.3,19.55,546.0,104.42,83.73
2018,10,5,10,0,806.0,110.0,1.3,20.4,621.0,87.66,69.22
2018,10,5,10,15,854.5,96.0,1.25,21.1,657.5,115.07,70.3
2018,10,5,10,30,903.0,82.0,1.2,21.8,694.0,167.34,92.8
2018,10,5,10,45,907.5,83.0,1.2,22.55,712.5,226.34,135.3
2018,10,5,11,0,912.0,84.0,1.2,23.3,731.0,285.13,183.56
2018,10,5,11,15,905.5,88.5,1.2,23.65,739.0,342.81,233.46
2018,10,5,11,30,899.0,93.0,1.2,24.0,747.0,398.74,281.77
2018,10,5,11,45,663.5,168.0,1.25,24.35,651.5,410.92,300.09
2018,10,5,12,0,428.0,243.0,1.3,24.7,556.0,399.48,297.35
2018,10,5,12,15,502.5,235.0,1.4,24.6,600.0,462.84,346.59
2018,10,5,12,30,577.0,227.0,1.5,24.5,644.0,532.0,399.31
2018,10,5,12,45,741.0,155.5,1.6,24.45,681.5,611.47,460.06
2018,10,5,13,0,905.0,84.0,1.7,24.4,719.0,684.47,516.46
2018,10,5,13,15,809.5,116.5,1.8,24.6,672.0,696.32,525.77
2018,10,5,13,30,714.0,149.0,1.9,24.8,625.0,697.51,527.49
2018,10,5,13,45,789.0,116.5,2.05,24.95,622.0,749.54,567.51
2018,10,5,14,0,864.0,84.0,2.2,25.1,619.0,795.87,600.8
2018,10,5,14,15,848.5,83.0,2.3,24.85,584.0,809.24,612.12
2018,10,5,14,30,833.0,82.0,2.4,24.6,549.0,827.91,627.58
2018,10,5,14,45,799.5,83.0,2.45,24.35,505.0,820.75,624.97
2018,10,5,15,0,766.0,84.0,2.5,24.1,461.0,809.15,619.54
2018,10,5,15,15,749.0,78.5,2.5,24.1,418.5,800.31,615.12
2018,10,5,15,30,732.0,73.0,2.5,24.1,376.0,787.78,607.98
2018,10,5,15,45,710.5,67.0,2.6,23.5,331.5,767.0,596.74
2018,10,5,16,0,689.0,61.0,2.7,22.9,287.0,742.9,582.4
2018,10,5,16,15,637.0,57.0,2.65,22.2,238.5,697.02,550.33
2018,10,5,16,30,585.0,53.0,2.6,21.5,190.0,643.81,510.82
2018,10,5,16,45,498.5,46.0,2.5,20.85,143.0,554.01,440.57
2018,10,5,17,0,412.0,39.0,2.4,20.2,96.0,464.41,365.95
2018,10,5,17,15,284.0,28.5,2.7,19.65,60.0,337.12,240.87
2018,10,5,17,30,156.0,18.0,3.0,19.1,24.0,144.15,0.0
2018,10,5,17,45,78.0,9.0,3.25,18.55,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,6,15,157.5,11.0,1.5,12.45,21.0,8.65,0.0
2018,10,6,6,30,315.0,22.0,1.8,13.3,42.0,18.34,2.31
2018,10,6,6,45,442.5,28.5,2.05,14.1,84.5,26.0,16.41
2018,10,6,7,0,570.0,35.0,2.3,14.9,127.0,32.35,22.74
2018,10,6,7,15,636.0,39.5,2.3,15.7,176.0,36.77,26.95
2018,10,6,7,30,702.0,44.0,2.3,16.5,225.0,41.32,31.07
2018,10,6,7,45,745.0,47.0,2.35,17.3,275.0,44.49,33.82
2018,10,6,8,0,788.0,50.0,2.4,18.1,325.0,52.83,41.0
2018,10,6,8,15,816.5,52.5,2.6,18.9,373.0,56.13,43.64
2018,10,6,8,30,845.0,55.0,2.8,19.7,421.0,59.35,46.17
2018,10,6,8,45,866.0,57.0,3.0,20.5,465.5,61.99,48.15
2018,10,6,9,0,887.0,59.0,3.2,21.3,510.0,64.54,50.03
2018,10,6,9,15,899.5,62.0,3.35,21.7,549.5,67.49,52.32
2018,10,6,9,30,912.0,65.0,3.5,22.1,589.0,70.31,54.5
2018,10,6,9,45,920.5,68.5,3.6,22.55,623.0,73.24,56.74
2018,10,6,10,0,929.0,72.0,3.7,23.0,657.0,76.02,58.87
2018,10,6,10,15,938.0,72.5,3.8,23.3,684.0,103.97,59.92
2018,10,6,10,30,947.0,73.0,3.9,23.6,711.0,165.29,89.47
2018,10,6,10,45,953.5,73.5,3.95,23.9,730.5,226.67,133.99
2018,10,6,11,0,960.0,74.0,4.0,24.2,750.0,288.02,185.25
2018,10,6,11,15,963.5,73.5,4.1,24.4,761.0,347.43,237.69
2018,10,6,11,30,967.0,73.0,4.2,24.6,772.0,405.9,289.67
2018,10,6,11,45,968.5,72.5,4.35,24.85,775.0,462.36,339.37
2018,10,6,12,0,970.0,72.0,4.5,25.1,778.0,517.17,386.75
2018,10,6,12,15,968.5,72.5,4.6,25.2,773.0,569.45,431.17
2018,10,6,12,30,967.0,73.0,4.7,25.3,768.0,619.41,472.71
2018,10,6,12,45,963.5,72.5,4.85,25.45,754.5,664.65,509.95
2018,10,6,13,0,960.0,72.0,5.0,25.6,741.0,706.94,544.29
2018,10,6,13,15,954.0,71.0,5.05,25.65,719.0,743.87,573.98
2018,10,6,13,30,948.0,70.0,5.1,25.7,697.0,777.33,599.22
2018,10,6,13,45,940.0,68.5,5.2,25.75,668.5,805.14,620.27
2018,10,6,14,0,932.0,67.0,5.3,25.8,640.0,829.16,638.78
2018,10,6,14,15,920.0,65.5,5.35,25.7,604.5,846.04,652.51
2018,10,6,14,30,908.0,64.0,5.4,25.6,569.0,858.91,663.59
2018,10,6,14,45,891.5,62.0,5.45,25.55,527.5,863.25,668.65
2018,10,6,15,0,875.0,60.0,5.5,25.5,486.0,863.55,670.98
2018,10,6,15,15,853.5,58.0,5.5,25.5,441.0,855.46,666.93
2018,10,6,15,30,832.0,56.0,5.5,25.5,396.0,843.63,660.12
2018,10,6,15,45,795.5,54.0,5.4,25.05,346.5,814.68,641.19
2018,10,6,16,0,759.0,52.0,5.3,24.6,297.0,792.47,626.51
2018,10,6,16,15,702.0,49.5,4.85,23.95,246.0,737.76,585.3
2018,10,6,16,30,645.0,47.0,4.4,23.3,195.0,680.37,540.11
2018,10,6,16,45,558.0,41.5,3.95,22.6,146.5,590.19,468.08
2018,10,6,17,0,471.0,36.0,3.5,21.9,98.0,510.97,399.39
2018,10,6,17,15,326.0,26.5,3.4,21.2,60.5,367.16,249.99
2018,10,6,17,30,181.0,17.0,3.3,20.5,23.0,163.63,0.0
2018,10,6,17,45,90.5,8.5,3.2,19.85,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,18.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,19.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,19.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,16.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,6,15,148.0,11.0,4.05,13.7,20.0,8.65,0.0
2018,10,7,6,30,296.0,22.0,4.3,14.2,40.0,18.33,0.32
2018,10,7,6,45,425.5,30.5,4.5,14.65,83.5,25.5,15.79
2018,10,7,7,0,555.0,39.0,4.7,15.1,127.0,35.73,25.6
2018,10,7,7,15,623.0,44.5,5.0,15.7,176.5,40.84,30.49
2018,10,7,7,30,691.0,50.0,5.3,16.3,226.0,46.06,35.24
2018,10,7,7,45,733.5,54.0,5.6,16.95,276.0,49.83,38.55
2018,10,7,8,0,776.0,58.0,5.9,17.6,326.0,53.62,41.76
2018,10,7,8,15,804.5,61.0,5.95,18.25,374.0,56.44,44.03
2018,10,7,8,30,833.0,64.0,6.0,18.9,422.0,65.37,51.57
2018,10,7,8,45,852.5,67.5,6.1,19.55,466.5,68.9,54.34
2018,10,7,9,0,872.0,71.0,6.2,20.2,511.0,72.3,56.97
2018,10,7,9,15,887.5,73.0,6.2,20.7,550.5,74.5,58.58
2018,10,7,9,30,903.0,75.0,6.2,21.2,590.0,76.6,60.1
2018,10,7,9,45,914.5,76.0,6.25,21.75,623.5,77.87,60.9
2018,10,7,10,0,926.0,77.0,6.3,22.3,657.0,79.06,61.66
2018,10,7,10,15,926.5,80.5,6.25,22.7,681.0,107.22,63.62
2018,10,7,10,30,927.0,84.0,6.2,23.1,705.0,169.02,93.86
2018,10,7,10,45,922.0,89.0,6.2,23.5,720.5,230.5,139.07
2018,10,7,11,0,917.0,94.0,6.2,23.9,736.0,290.8,190.1
2018,10,7,11,15,914.0,97.0,6.15,24.2,745.0,348.87,241.74
2018,10,7,11,30,911.0,100.0,6.1,24.5,754.0,405.52,292.48
2018,10,7,11,45,903.5,103.0,6.05,24.8,754.0,458.7,339.8
2018,10,7,12,0,896.0,106.0,6.0,25.1,754.0,509.59,384.11
2018,10,7,12,15,903.0,102.0,6.0,25.4,751.0,559.67,426.6
2018,10,7,12,30,910.0,98.0,6.0,25.7,748.0,608.12,466.79
2018,10,7,12,45,918.5,92.5,5.95,25.95,738.0,654.23,504.29
2018,10,7,13,0,927.0,87.0,5.9,26.2,728.0,698.21,539.4
2018,10,7,13,15,912.0,89.0,5.9,26.3,704.0,731.0,565.89
2018,10,7,13,30,897.0,91.0,5.9,26.4,680.0,759.95,588.6
2018,10,7,13,45,875.5,93.5,5.9,26.5,648.5,780.58,604.12
2018,10,7,14,0,854.0,96.0,5.9,26.6,617.0,805.42,622.82
2018,10,7,14,15,838.5,94.0,5.85,26.65,581.0,818.32,632.92
2018,10,7,14,30,823.0,92.0,5.8,26.7,545.0,827.14,640.29
2018,10,7,14,45,802.0,89.5,5.75,26.7,504.0,826.59,641.18
2018,10,7,15,0,781.0,87.0,5.7,26.7,463.0,821.92,639.23
2018,10,7,15,15,754.5,83.0,5.7,26.7,418.0,806.57,629.79
2018,10,7,15,30,728.0,79.0,5.7,26.7,373.0,787.3,617.38
2018,10,7,15,45,702.5,72.0,5.05,26.3,326.5,767.85,602.56
2018,10,7,16,0,677.0,65.0,4.4,25.9,280.0,739.42,580.4
2018,10,7,16,15,633.5,58.0,3.95,24.9,231.5,691.84,545.88
2018,10,7,16,30,590.0,51.0,3.5,23.9,183.0,642.12,507.61
2018,10,7,16,45,537.5,42.0,3.05,22.9,139.0,580.03,456.97
2018,10,7,17,0,485.0,33.0,2.6,21.9,95.0,506.47,392.29
2018,10,7,17,15,326.5,24.0,2.6,21.2,57.5,360.21,229.54
2018,10,7,17,30,168.0,15.0,2.6,20.5,20.0,150.74,0.0
2018,10,7,17,45,84.0,7.5,2.55,19.8,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,6,15,155.5,10.5,2.3,13.5,19.5,8.26,0.0
2018,10,8,6,30,311.0,21.0,2.6,14.3,39.0,17.54,0.0
2018,10,8,6,45,441.0,27.5,2.9,15.05,81.0,25.13,15.34
2018,10,8,7,0,571.0,34.0,3.2,15.8,123.0,31.49,21.81
2018,10,8,7,15,637.0,38.5,3.45,16.5,171.5,35.92,26.05
2018,10,8,7,30,703.0,43.0,3.7,17.2,220.0,40.48,30.2
2018,10,8,7,45,744.0,46.5,3.95,17.9,269.0,44.04,33.32
2018,10,8,8,0,785.0,50.0,4.2,18.6,318.0,52.61,40.72
2018,10,8,8,15,812.0,52.5,4.2,19.25,365.0,55.89,43.38
2018,10,8,8,30,839.0,55.0,4.2,19.9,412.0,59.08,45.92
2018,10,8,8,45,858.5,57.0,4.2,20.6,455.5,61.69,47.9
2018,10,8,9,0,878.0,59.0,4.2,21.3,499.0,64.2,49.78
2018,10,8,9,15,891.5,61.0,4.15,21.95,537.5,66.49,51.46
2018,10,8,9,30,905.0,63.0,4.1,22.6,576.0,68.69,53.04
2018,10,8,9,45,915.0,64.0,4.05,23.2,608.0,70.03,53.93
2018,10,8,10,0,925.0,65.0,4.0,23.8,640.0,71.31,54.75
2018,10,8,10,15,932.0,66.0,4.0,24.35,666.0,96.91,55.45
2018,10,8,10,30,939.0,67.0,4.0,24.9,692.0,157.68,83.8
2018,10,8,10,45,944.0,67.5,3.95,25.4,710.0,218.04,126.93
2018,10,8,11,0,949.0,68.0,3.9,25.9,728.0,278.18,176.71
2018,10,8,11,15,952.0,68.0,3.9,26.25,739.0,336.88,228.01
2018,10,8,11,30,955.0,68.0,3.9,26.6,750.0,394.61,278.8
2018,10,8,11,45,956.0,68.5,3.85,26.9,753.0,450.75,327.55
2018,10,8,12,0,957.0,69.0,3.8,27.2,756.0,505.26,373.77
2018,10,8,12,15,955.5,69.0,3.7,27.4,751.0,556.2,416.04
2018,10,8,12,30,954.0,69.0,3.6,27.6,746.0,604.79,455.27
2018,10,8,12,45,951.0,68.5,3.5,27.75,732.5,649.45,490.6
2018,10,8,13,0,948.0,68.0,3.4,27.9,719.0,691.24,522.91
2018,10,8,13,15,942.0,67.5,3.25,28.0,698.0,727.92,550.72
2018,10,8,13,30,936.0,67.0,3.1,28.1,677.0,761.21,574.13
2018,10,8,13,45,928.0,65.5,2.95,28.15,648.5,788.37,592.71
2018,10,8,14,0,920.0,64.0,2.8,28.2,620.0,811.78,608.68
2018,10,8,14,15,907.5,63.5,2.75,28.15,585.5,828.92,621.26
2018,10,8,14,30,895.0,63.0,2.7,28.1,551.0,842.15,631.33
2018,10,8,14,45,878.5,61.0,2.6,28.1,510.5,846.15,634.79
2018,10,8,15,0,862.0,59.0,2.5,28.1,470.0,846.17,635.67
2018,10,8,15,15,840.0,56.5,2.5,28.1,425.0,836.76,630.91
2018,10,8,15,30,818.0,54.0,2.5,28.1,380.0,823.63,623.53
2018,10,8,15,45,785.5,51.5,2.1,27.65,332.0,797.57,605.0
2018,10,8,16,0,753.0,49.0,1.7,27.2,284.0,778.29,590.16
2018,10,8,16,15,703.5,45.5,1.45,26.45,234.5,729.24,555.15
2018,10,8,16,30,654.0,42.0,1.2,25.7,185.0,677.79,516.36
2018,10,8,16,45,573.0,36.5,1.0,24.95,138.0,593.83,451.84
2018,10,8,17,0,492.0,31.0,0.8,24.2,91.0,508.97,380.5
2018,10,8,17,15,331.5,22.5,0.9,23.3,54.5,358.16,202.59
2018,10,8,17,30,171.0,14.0,1.0,22.4,18.0,151.9,0.0
2018,10,8,17,45,85.5,7.0,1.1,21.55,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,129.5,10.5,1.05,12.85,17.5,8.26,0.0
2018,10,9,6,30,259.0,21.0,1.1,13.6,35.0,17.46,0.0
2018,10,9,6,45,390.0,29.5,1.1,14.3,76.0,24.56,14.79
2018,10,9,7,0,521.0,38.0,1.1,15.0,117.0,31.91,22.26
2018,10,9,7,15,592.5,43.0,1.0,15.65,165.0,39.32,29.17
2018,10,9,7,30,664.0,48.0,0.9,16.3,213.0,44.13,33.58
2018,10,9,7,45,709.5,52.0,0.8,16.95,262.0,47.92,36.93
2018,10,9,8,0,755.0,56.0,0.7,17.6,311.0,51.76,40.18
2018,10,9,8,15,785.5,59.0,0.6,18.3,358.5,54.61,42.48
2018,10,9,8,30,816.0,62.0,0.5,19.0,406.0,63.52,49.97
2018,10,9,8,45,837.5,64.0,0.45,19.7,449.5,66.08,51.86
2018,10,9,9,0,859.0,66.0,0.4,20.4,493.0,68.54,53.65
2018,10,9,9,15,874.5,68.0,0.45,21.15,532.0,70.78,55.24
2018,10,9,9,30,890.0,70.0,0.5,21.9,571.0,72.92,56.73
2018,10,9,9,45,901.5,71.0,0.55,22.65,603.5,74.23,57.52
2018,10,9,10,0,913.0,72.0,0.6,23.4,636.0,75.47,58.26
2018,10,9,10,15,921.5,72.5,0.8,24.2,662.0,99.34,58.13
2018,10,9,10,30,930.0,73.0,1.0,25.0,688.0,159.44,85.27
2018,10,9,10,45,936.0,74.0,1.15,25.8,707.0,219.91,127.5
2018,10,9,11,0,942.0,75.0,1.3,26.6,726.0,280.31,176.27
2018,10,9,11,15,945.0,75.5,1.5,27.0,737.0,339.14,226.68
2018,10,9,11,30,948.0,76.0,1.7,27.4,748.0,397.04,276.64
2018,10,9,11,45,906.0,94.0,1.85,27.75,738.0,449.74,322.53
2018,10,9,12,0,864.0,112.0,2.0,28.1,728.0,497.44,363.07
2018,10,9,12,15,842.5,119.5,2.2,28.25,716.5,542.45,400.6
2018,10,9,12,30,821.0,127.0,2.4,28.4,705.0,583.7,434.32
2018,10,9,12,45,838.0,118.0,2.6,28.55,698.5,629.48,470.7
2018,10,9,13,0,855.0,109.0,2.8,28.7,692.0,673.8,505.47
2018,10,9,13,15,855.5,104.5,3.05,28.6,673.0,709.49,534.33
2018,10,9,13,30,856.0,100.0,3.3,28.5,654.0,742.21,560.89
2018,10,9,13,45,877.5,89.0,3.55,28.45,635.5,773.42,584.89
2018,10,9,14,0,899.0,78.0,3.8,28.4,617.0,808.96,611.72
2018,10,9,14,15,885.5,76.0,4.0,28.0,581.5,823.43,624.68
2018,10,9,14,30,872.0,74.0,4.2,27.6,546.0,833.92,635.18
2018,10,9,14,45,853.5,72.0,4.45,27.25,505.0,836.19,640.17
2018,10,9,15,0,835.0,70.0,4.7,26.9,464.0,844.1,649.66
2018,10,9,15,15,810.5,67.5,4.7,26.9,419.0,832.85,643.29
2018,10,9,15,30,786.0,65.0,4.7,26.9,374.0,817.73,634.11
2018,10,9,15,45,748.0,61.5,4.9,25.45,325.0,785.44,616.8
2018,10,9,16,0,710.0,58.0,5.1,24.0,276.0,749.7,595.61
2018,10,9,16,15,654.0,53.5,5.05,23.0,226.5,693.36,554.89
2018,10,9,16,30,598.0,49.0,5.0,22.0,177.0,642.97,516.02
2018,10,9,16,45,508.0,42.0,4.9,21.0,130.5,551.08,441.6
2018,10,9,17,0,418.0,35.0,4.8,20.0,84.0,459.56,360.19
2018,10,9,17,15,268.0,24.5,4.7,19.15,50.0,301.4,152.35
2018,10,9,17,30,118.0,14.0,4.6,18.3,16.0,107.87,0.0
2018,10,9,17,45,59.0,7.0,4.5,17.45,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
