Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,18,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,10,6,15,81.0,11.5,0.95,11.7,15.5,9.05,0.0
2018,10,10,6,30,162.0,23.0,1.1,12.2,31.0,17.44,0.0
2018,10,10,6,45,284.5,34.5,1.2,12.7,69.0,28.37,17.87
2018,10,10,7,0,407.0,46.0,1.3,13.2,107.0,37.75,27.49
2018,10,10,7,15,486.5,54.0,1.25,13.6,153.5,44.05,33.58
2018,10,10,7,30,566.0,62.0,1.2,14.0,200.0,50.43,39.49
2018,10,10,7,45,617.0,67.5,1.2,14.35,248.5,54.64,43.29
2018,10,10,8,0,668.0,73.0,1.2,14.7,297.0,58.88,46.98
2018,10,10,8,15,705.0,77.0,1.05,15.3,344.0,61.87,49.41
2018,10,10,8,30,742.0,81.0,0.9,15.9,391.0,70.18,56.45
2018,10,10,8,45,769.5,83.0,0.8,16.45,434.5,71.72,57.49
2018,10,10,9,0,797.0,85.0,0.7,17.0,478.0,73.29,58.55
2018,10,10,9,15,819.5,85.0,0.75,17.6,517.0,73.41,58.36
2018,10,10,9,30,842.0,85.0,0.8,18.2,556.0,73.62,58.24
2018,10,10,9,45,861.0,84.5,0.8,18.8,590.0,81.74,64.9
2018,10,10,10,0,880.0,84.0,0.8,19.4,624.0,82.11,64.9
2018,10,10,10,15,888.5,85.0,0.85,20.0,649.5,104.35,64.48
2018,10,10,10,30,897.0,86.0,0.9,20.6,675.0,163.09,91.2
2018,10,10,10,45,902.0,87.0,0.95,21.25,693.0,221.71,132.53
2018,10,10,11,0,907.0,88.0,1.0,21.9,711.0,280.17,180.28
2018,10,10,11,15,909.5,88.0,1.05,22.35,721.0,336.76,229.1
2018,10,10,11,30,912.0,88.0,1.1,22.8,731.0,392.4,277.29
2018,10,10,11,45,912.0,89.0,1.15,23.2,733.5,446.63,323.62
2018,10,10,12,0,912.0,90.0,1.2,23.6,736.0,499.25,367.43
2018,10,10,12,15,910.0,89.5,1.3,23.8,730.0,547.73,407.54
2018,10,10,12,30,908.0,89.0,1.4,24.0,724.0,593.9,444.91
2018,10,10,12,45,902.5,89.0,1.5,24.15,710.5,635.94,478.49
2018,10,10,13,0,897.0,89.0,1.6,24.3,697.0,675.04,509.27
2018,10,10,13,15,890.5,87.5,1.75,24.3,675.5,708.92,536.56
2018,10,10,13,30,884.0,86.0,1.9,24.3,654.0,739.46,560.86
2018,10,10,13,45,874.0,85.0,2.05,24.3,626.0,764.47,579.94
2018,10,10,14,0,864.0,84.0,2.2,24.3,598.0,785.83,596.68
2018,10,10,14,15,850.5,82.5,2.35,24.1,563.5,800.13,609.18
2018,10,10,14,30,837.0,81.0,2.5,23.9,529.0,819.58,625.5
2018,10,10,14,45,818.0,78.5,2.65,23.7,489.0,820.76,629.2
2018,10,10,15,0,799.0,76.0,2.8,23.5,449.0,817.91,630.28
2018,10,10,15,15,773.0,73.0,2.8,23.5,404.5,804.35,622.35
2018,10,10,15,30,747.0,70.0,2.8,23.5,360.0,786.94,611.56
2018,10,10,15,45,708.0,66.0,3.15,22.65,312.0,752.96,592.21
2018,10,10,16,0,669.0,62.0,3.5,21.8,264.0,722.14,573.7
2018,10,10,16,15,609.5,57.0,3.6,21.0,215.5,663.46,531.3
2018,10,10,16,30,550.0,52.0,3.7,20.2,167.0,602.82,484.63
2018,10,10,16,45,456.5,44.0,3.8,19.45,122.0,507.05,407.09
2018,10,10,17,0,363.0,36.0,3.9,18.7,77.0,411.56,321.62
2018,10,10,17,15,221.5,23.5,4.05,17.9,44.5,256.88,99.1
2018,10,10,17,30,80.0,11.0,4.2,17.1,12.0,74.08,0.0
2018,10,10,17,45,40.0,5.5,4.3,16.3,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,6,15,66.0,10.5,1.15,11.1,13.5,8.26,0.0
2018,10,11,6,30,132.0,21.0,1.3,11.8,27.0,15.91,0.0
2018,10,11,6,45,253.0,33.5,1.5,12.45,64.0,25.56,15.32
2018,10,11,7,0,374.0,46.0,1.7,13.1,101.0,37.6,27.31
2018,10,11,7,15,376.5,60.0,1.7,13.7,133.0,45.39,34.71
2018,10,11,7,30,379.0,74.0,1.7,14.3,165.0,55.02,43.48
2018,10,11,7,45,429.5,85.5,1.75,14.85,210.5,63.19,50.77
2018,10,11,8,0,480.0,97.0,1.8,15.4,256.0,71.24,57.75
2018,10,11,8,15,580.0,94.5,1.65,16.0,315.0,72.39,58.51
2018,10,11,8,30,680.0,92.0,1.5,16.6,374.0,71.37,57.34
2018,10,11,8,45,711.0,95.5,1.35,17.2,418.0,73.61,58.98
2018,10,11,9,0,742.0,99.0,1.2,17.8,462.0,75.86,60.62
2018,10,11,9,15,772.0,98.0,1.0,18.45,502.0,81.43,65.06
2018,10,11,9,30,802.0,97.0,0.8,19.1,542.0,80.81,64.18
2018,10,11,9,45,829.5,93.5,0.6,19.8,577.0,78.64,61.99
2018,10,11,10,0,857.0,90.0,0.4,20.5,612.0,85.15,67.15
2018,10,11,10,15,865.5,91.5,0.5,21.05,637.5,105.99,66.53
2018,10,11,10,30,874.0,93.0,0.6,21.6,663.0,163.78,92.37
2018,10,11,10,45,880.5,93.5,0.65,22.15,681.5,221.08,132.19
2018,10,11,11,0,887.0,94.0,0.7,22.7,700.0,278.38,178.5
2018,10,11,11,15,891.5,94.5,0.85,23.0,711.0,334.88,227.03
2018,10,11,11,30,896.0,95.0,1.0,23.3,722.0,390.7,275.38
2018,10,11,11,45,898.0,94.0,1.1,23.65,724.5,443.41,320.59
2018,10,11,12,0,900.0,93.0,1.2,24.0,727.0,494.63,363.57
2018,10,11,12,15,900.5,92.5,1.3,24.2,722.5,543.79,404.1
2018,10,11,12,30,901.0,92.0,1.4,24.4,718.0,590.92,442.08
2018,10,11,12,45,899.0,90.5,1.5,24.6,705.0,633.38,475.86
2018,10,11,13,0,897.0,89.0,1.6,24.8,692.0,673.13,507.01
2018,10,11,13,15,891.5,87.5,1.7,24.85,671.5,707.63,534.24
2018,10,11,13,30,886.0,86.0,1.8,24.9,651.0,738.87,558.59
2018,10,11,13,45,877.5,84.5,1.9,24.95,623.0,764.5,577.56
2018,10,11,14,0,869.0,83.0,2.0,25.0,595.0,786.54,594.22
2018,10,11,14,15,856.0,81.0,2.05,24.95,560.5,800.74,605.52
2018,10,11,14,30,843.0,79.0,2.1,24.9,526.0,819.97,620.5
2018,10,11,14,45,824.5,76.5,2.2,24.85,486.0,821.63,623.91
2018,10,11,15,0,806.0,74.0,2.3,24.8,446.0,819.27,624.76
2018,10,11,15,15,780.0,70.5,2.3,24.8,401.0,805.14,616.54
2018,10,11,15,30,754.0,67.0,2.3,24.8,356.0,787.16,605.5
2018,10,11,15,45,715.5,63.5,2.25,24.35,308.5,754.37,584.2
2018,10,11,16,0,677.0,60.0,2.2,23.9,261.0,718.14,559.5
2018,10,11,16,15,611.0,55.5,1.95,23.0,211.5,660.86,517.61
2018,10,11,16,30,545.0,51.0,1.7,22.1,162.0,595.36,467.22
2018,10,11,16,45,450.0,42.5,1.45,21.2,117.0,498.04,389.8
2018,10,11,17,0,355.0,34.0,1.2,20.3,72.0,401.5,303.88
2018,10,11,17,15,217.5,22.0,1.35,19.6,41.5,248.15,51.52
2018,10,11,17,30,80.0,10.0,1.5,18.9,11.0,73.05,0.0
2018,10,11,17,45,40.0,5.0,1.65,18.25,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,6,15,88.0,9.5,1.05,12.2,13.5,7.47,0.0
2018,10,12,6,30,176.0,19.0,1.1,12.8,27.0,15.69,0.0
2018,10,12,6,45,313.5,29.5,1.2,13.4,65.5,24.35,13.99
2018,10,12,7,0,451.0,40.0,1.3,14.0,104.0,33.17,23.3
2018,10,12,7,15,530.5,47.0,1.4,14.7,151.5,38.93,28.84
2018,10,12,7,30,610.0,54.0,1.5,15.4,199.0,44.79,34.24
2018,10,12,7,45,660.5,58.5,1.65,16.15,247.5,52.56,41.12
2018,10,12,8,0,711.0,63.0,1.8,16.9,296.0,56.59,44.55
2018,10,12,8,15,746.0,67.0,1.85,17.95,344.0,60.04,47.29
2018,10,12,8,30,781.0,71.0,1.9,19.0,392.0,63.46,49.95
2018,10,12,8,45,806.0,73.5,2.0,20.1,436.0,65.59,51.42
2018,10,12,9,0,831.0,76.0,2.1,21.2,480.0,67.72,52.86
2018,10,12,9,15,853.0,76.5,2.1,21.8,519.5,75.72,59.4
2018,10,12,9,30,875.0,77.0,2.1,22.4,559.0,76.97,60.15
2018,10,12,9,45,894.0,76.0,2.1,23.05,593.5,77.12,59.98
2018,10,12,10,0,913.0,75.0,2.1,23.7,628.0,77.25,59.81
2018,10,12,10,15,921.0,76.5,2.25,24.4,654.0,97.94,59.3
2018,10,12,10,30,929.0,78.0,2.4,25.1,680.0,158.6,85.74
2018,10,12,10,45,935.0,79.0,2.55,25.8,699.0,218.99,127.58
2018,10,12,11,0,941.0,80.0,2.7,26.5,718.0,279.29,176.49
2018,10,12,11,15,944.5,80.5,2.85,26.9,729.0,338.17,227.27
2018,10,12,11,30,948.0,81.0,3.0,27.3,740.0,396.17,277.76
2018,10,12,11,45,949.5,81.0,3.1,27.75,743.0,451.85,325.7
2018,10,12,12,0,951.0,81.0,3.2,28.2,746.0,505.92,371.22
2018,10,12,12,15,950.0,80.5,3.25,28.4,740.5,556.48,413.19
2018,10,12,12,30,949.0,80.0,3.3,28.6,735.0,604.71,452.3
2018,10,12,12,45,945.5,80.0,3.35,28.8,722.0,649.42,487.84
2018,10,12,13,0,942.0,80.0,3.4,29.0,709.0,691.27,520.48
2018,10,12,13,15,936.0,79.0,3.45,29.1,687.5,727.37,548.66
2018,10,12,13,30,930.0,78.0,3.5,29.2,666.0,760.07,573.43
2018,10,12,13,45,921.0,77.0,3.5,29.25,637.5,787.02,592.76
2018,10,12,14,0,912.0,76.0,3.5,29.3,609.0,810.24,609.62
2018,10,12,14,15,900.0,74.0,3.5,29.2,574.0,826.11,621.91
2018,10,12,14,30,888.0,72.0,3.5,29.1,539.0,838.03,631.68
2018,10,12,14,45,870.0,69.5,3.5,29.0,497.5,840.32,634.96
2018,10,12,15,0,852.0,67.0,3.5,28.9,456.0,838.6,635.62
2018,10,12,15,15,826.5,64.5,3.5,28.9,410.5,836.03,635.43
2018,10,12,15,30,801.0,62.0,3.5,28.9,365.0,820.15,625.78
2018,10,12,15,45,760.5,58.5,3.15,28.1,315.0,785.85,602.92
2018,10,12,16,0,720.0,55.0,2.8,27.3,265.0,748.08,576.55
2018,10,12,16,15,671.0,49.5,2.55,25.9,216.5,697.09,540.75
2018,10,12,16,30,622.0,44.0,2.3,24.5,168.0,643.54,500.27
2018,10,12,16,45,529.5,37.5,2.0,23.15,122.0,548.74,425.28
2018,10,12,17,0,437.0,31.0,1.7,21.8,76.0,467.25,346.81
2018,10,12,17,15,270.0,20.5,1.9,21.05,43.5,286.68,0.0
2018,10,12,17,30,103.0,10.0,2.1,20.3,11.0,91.47,0.0
2018,10,12,17,45,51.5,5.0,2.25,19.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,6,15,114.5,9.0,1.45,10.8,14.0,7.08,0.0
2018,10,13,6,30,229.0,18.0,1.6,11.6,28.0,14.16,0.0
2018,10,13,6,45,379.5,26.5,1.8,12.45,68.5,22.12,11.93
2018,10,13,7,0,530.0,35.0,2.0,13.3,109.0,32.14,22.4
2018,10,13,7,15,606.5,40.5,2.1,14.05,157.5,37.33,27.47
2018,10,13,7,30,683.0,46.0,2.2,14.8,206.0,42.66,32.4
2018,10,13,7,45,729.5,50.5,2.35,15.55,256.0,46.94,36.23
2018,10,13,8,0,776.0,55.0,2.5,16.3,306.0,51.24,39.92
2018,10,13,8,15,807.0,58.0,2.45,17.3,354.0,54.16,42.26
2018,10,13,8,30,838.0,61.0,2.4,18.3,402.0,62.89,49.61
2018,10,13,8,45,859.5,63.5,2.4,19.35,446.0,65.86,51.82
2018,10,13,9,0,881.0,66.0,2.4,20.4,490.0,68.72,53.91
2018,10,13,9,15,895.5,67.5,2.4,21.15,528.5,70.65,55.25
2018,10,13,9,30,910.0,69.0,2.4,21.9,567.0,72.5,56.51
2018,10,13,9,45,920.0,71.0,2.35,22.7,599.5,74.48,57.86
2018,10,13,10,0,930.0,73.0,2.3,23.5,632.0,76.36,59.13
2018,10,13,10,15,937.0,74.0,2.3,24.2,657.5,95.69,58.12
2018,10,13,10,30,944.0,75.0,2.3,24.9,683.0,156.75,84.08
2018,10,13,10,45,948.5,76.5,2.3,25.6,701.5,218.0,126.31
2018,10,13,11,0,953.0,78.0,2.3,26.3,720.0,279.0,175.61
2018,10,13,11,15,956.0,78.0,2.35,26.7,730.5,337.93,226.3
2018,10,13,11,30,959.0,78.0,2.4,27.1,741.0,395.87,276.56
2018,10,13,11,45,959.0,78.5,2.45,27.5,743.0,451.8,324.56
2018,10,13,12,0,959.0,79.0,2.5,27.9,745.0,505.99,369.98
2018,10,13,12,15,958.0,78.0,2.6,28.05,739.0,556.36,411.86
2018,10,13,12,30,957.0,77.0,2.7,28.2,733.0,604.37,450.9
2018,10,13,12,45,953.5,77.0,2.75,28.35,719.5,649.28,486.54
2018,10,13,13,0,950.0,77.0,2.8,28.5,706.0,691.3,519.28
2018,10,13,13,15,944.0,76.0,2.9,28.45,684.5,727.55,548.01
2018,10,13,13,30,938.0,75.0,3.0,28.4,663.0,760.38,573.37
2018,10,13,13,45,929.0,73.5,3.1,28.4,634.0,786.89,592.95
2018,10,13,14,0,920.0,72.0,3.2,28.4,605.0,809.61,610.08
2018,10,13,14,15,907.0,70.5,3.25,28.2,569.5,825.28,622.75
2018,10,13,14,30,894.0,69.0,3.3,28.0,534.0,836.98,632.89
2018,10,13,14,45,876.0,67.0,3.4,27.8,493.0,839.88,637.4
2018,10,13,15,0,858.0,65.0,3.5,27.6,452.0,838.81,639.28
2018,10,13,15,15,833.0,62.0,3.5,27.6,406.0,826.46,632.21
2018,10,13,15,30,808.0,59.0,3.5,27.6,360.0,819.89,629.06
2018,10,13,15,45,771.0,56.0,3.6,26.6,311.5,789.48,611.38
2018,10,13,16,0,734.0,53.0,3.7,25.6,263.0,755.63,590.01
2018,10,13,16,15,677.5,47.5,3.65,24.45,213.0,698.09,549.03
2018,10,13,16,30,621.0,42.0,3.6,23.3,163.0,638.17,503.19
2018,10,13,16,45,524.5,35.5,3.55,22.2,117.0,540.5,424.52
2018,10,13,17,0,428.0,29.0,3.5,21.1,71.0,456.05,338.61
2018,10,13,17,15,263.0,19.0,3.65,20.1,40.0,275.66,0.0
2018,10,13,17,30,98.0,9.0,3.8,19.1,9.0,86.34,0.0
2018,10,13,17,45,49.0,4.5,4.0,18.1,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,14,6,15,107.0,9.5,1.65,9.9,13.5,0.0,0.0
2018,10,14,6,30,214.0,19.0,1.9,10.6,27.0,14.95,0.0
2018,10,14,6,45,365.5,28.0,2.15,11.3,67.0,23.36,12.59
2018,10,14,7,0,517.0,37.0,2.4,12.0,107.0,31.16,21.61
2018,10,14,7,15,597.5,43.0,2.55,12.75,156.0,39.42,29.43
2018,10,14,7,30,678.0,49.0,2.7,13.5,205.0,45.11,34.74
2018,10,14,7,45,728.5,53.0,2.8,14.25,255.5,48.93,38.19
2018,10,14,8,0,779.0,57.0,2.9,15.0,306.0,52.83,41.55
2018,10,14,8,15,813.5,60.0,2.9,15.85,355.5,55.76,43.94
2018,10,14,8,30,848.0,63.0,2.9,16.7,405.0,58.7,46.27
2018,10,14,8,45,872.5,65.0,2.85,17.5,450.5,67.05,53.28
2018,10,14,9,0,897.0,67.0,2.8,18.3,496.0,69.65,55.21
2018,10,14,9,15,914.0,69.0,2.8,19.0,536.0,71.99,56.92
2018,10,14,9,30,931.0,71.0,2.8,19.7,576.0,74.24,58.54
2018,10,14,9,45,944.5,72.5,2.75,20.35,611.0,75.99,59.75
2018,10,14,10,0,958.0,74.0,2.7,21.0,646.0,77.66,60.88
2018,10,14,10,15,967.0,74.5,2.7,21.6,672.5,95.9,59.41
2018,10,14,10,30,976.0,75.0,2.7,22.2,699.0,158.62,85.67
2018,10,14,10,45,982.0,75.5,2.75,22.8,718.0,221.28,129.05
2018,10,14,11,0,988.0,76.0,2.8,23.4,737.0,283.78,180.17
2018,10,14,11,15,991.5,75.5,2.8,23.9,747.5,344.37,232.85
2018,10,14,11,30,995.0,75.0,2.8,24.4,758.0,403.95,285.09
2018,10,14,11,45,997.0,75.0,2.75,24.85,761.0,462.07,335.33
2018,10,14,12,0,999.0,75.0,2.7,25.3,764.0,518.55,382.88
2018,10,14,12,15,998.0,74.5,2.7,25.6,758.5,571.21,426.51
2018,10,14,12,30,997.0,74.0,2.7,25.9,753.0,621.43,467.0
2018,10,14,12,45,994.5,73.0,2.7,26.25,739.0,667.64,503.34
2018,10,14,13,0,992.0,72.0,2.7,26.6,725.0,710.85,536.56
2018,10,14,13,15,986.5,72.0,2.7,26.7,703.5,749.94,566.6
2018,10,14,13,30,981.0,72.0,2.7,26.8,682.0,785.57,592.93
2018,10,14,13,45,972.5,70.5,2.7,26.9,652.5,813.75,612.78
2018,10,14,14,0,964.0,69.0,2.7,27.0,623.0,838.02,630.07
2018,10,14,14,15,952.0,67.0,2.7,27.0,586.5,854.94,642.72
2018,10,14,14,30,940.0,65.0,2.7,27.0,550.0,867.71,652.74
2018,10,14,14,45,924.5,63.0,2.75,27.0,508.5,873.46,658.49
2018,10,14,15,0,909.0,61.0,2.8,27.0,467.0,875.13,661.59
2018,10,14,15,15,885.0,59.0,2.8,27.0,420.5,865.46,656.53
2018,10,14,15,30,861.0,57.0,2.8,27.0,374.0,851.99,648.69
2018,10,14,15,45,802.5,56.0,2.25,26.2,319.0,815.03,622.0
2018,10,14,16,0,744.0,55.0,1.7,25.4,264.0,764.72,584.49
2018,10,14,16,15,657.0,50.5,1.6,24.0,209.0,681.44,526.71
2018,10,14,16,30,570.0,46.0,1.5,22.6,154.0,605.32,470.52
2018,10,14,16,45,489.0,37.5,1.45,21.2,110.5,520.99,403.59
2018,10,14,17,0,408.0,29.0,1.4,19.8,67.0,437.77,315.81
2018,10,14,17,15,242.0,18.0,1.55,19.2,37.0,253.52,0.0
2018,10,14,17,30,76.0,7.0,1.7,18.6,7.0,5.51,0.0
2018,10,14,17,45,38.0,3.5,1.9,18.0,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,15,6,15,125.0,9.0,1.7,9.75,13.5,0.0,0.0
2018,10,15,6,30,250.0,18.0,1.8,10.6,27.0,14.16,0.0
2018,10,15,6,45,407.5,25.5,1.9,11.45,67.5,23.33,12.07
2018,10,15,7,0,565.0,33.0,2.0,12.3,108.0,30.59,21.02
2018,10,15,7,15,641.0,38.0,2.1,13.0,157.0,35.46,25.87
2018,10,15,7,30,717.0,43.0,2.2,13.7,206.0,40.49,30.59
2018,10,15,7,45,763.5,47.0,2.35,14.45,256.5,44.51,34.21
2018,10,15,8,0,810.0,51.0,2.5,15.2,307.0,53.0,41.68
2018,10,15,8,15,840.5,53.5,2.35,16.15,355.5,56.42,44.48
2018,10,15,8,30,871.0,56.0,2.2,17.1,404.0,59.75,47.13
2018,10,15,8,45,892.0,58.0,2.05,18.05,448.5,62.46,49.18
2018,10,15,9,0,913.0,60.0,1.9,19.0,493.0,65.08,51.11
2018,10,15,9,15,927.5,62.5,1.8,19.85,532.5,67.81,53.14
2018,10,15,9,30,942.0,65.0,1.7,20.7,572.0,70.43,55.05
2018,10,15,9,45,951.5,67.0,1.6,21.55,605.5,72.48,56.48
2018,10,15,10,0,961.0,69.0,1.5,22.4,639.0,74.44,57.81
2018,10,15,10,15,969.0,70.0,1.4,22.95,665.0,91.56,56.53
2018,10,15,10,30,977.0,71.0,1.3,23.5,691.0,154.44,81.99
2018,10,15,10,45,981.5,71.5,1.25,24.1,709.5,216.73,124.29
2018,10,15,11,0,986.0,72.0,1.2,24.7,728.0,278.66,174.01
2018,10,15,11,15,988.5,72.5,1.15,25.2,738.5,339.44,225.65
2018,10,15,11,30,991.0,73.0,1.1,25.7,749.0,399.13,276.55
2018,10,15,11,45,991.5,73.0,1.0,26.25,751.0,456.31,324.2
2018,10,15,12,0,992.0,73.0,0.9,26.8,753.0,511.69,368.73
2018,10,15,12,15,991.5,72.5,1.0,27.1,747.5,564.09,411.16
2018,10,15,12,30,991.0,72.0,1.1,27.4,742.0,614.12,450.7
2018,10,15,12,45,987.5,72.0,1.15,27.65,728.0,660.29,486.19
2018,10,15,13,0,984.0,72.0,1.2,27.9,714.0,703.47,518.71
2018,10,15,13,15,978.5,71.0,1.3,27.9,692.5,741.12,547.84
2018,10,15,13,30,973.0,70.0,1.4,27.9,671.0,775.28,573.58
2018,10,15,13,45,964.5,68.5,1.5,27.95,641.5,803.05,593.63
2018,10,15,14,0,956.0,67.0,1.6,28.0,612.0,826.95,611.29
2018,10,15,14,15,943.5,66.0,1.7,27.85,576.0,844.33,625.28
2018,10,15,14,30,931.0,65.0,1.8,27.7,540.0,857.68,636.82
2018,10,15,14,45,915.0,62.5,1.9,27.6,498.5,862.17,642.48
2018,10,15,15,0,899.0,60.0,2.0,27.5,457.0,862.57,645.52
2018,10,15,15,15,874.5,58.0,2.0,27.5,410.5,852.34,640.14
2018,10,15,15,30,850.0,56.0,2.0,27.5,364.0,838.35,632.02
2018,10,15,15,45,765.5,57.0,1.7,26.5,305.0,781.18,593.34
2018,10,15,16,0,681.0,58.0,1.4,25.5,246.0,710.29,543.76
2018,10,15,16,15,581.0,53.0,1.35,24.2,191.5,623.62,483.24
2018,10,15,16,30,481.0,48.0,1.3,22.9,137.0,528.79,412.87
2018,10,15,16,45,390.0,39.0,1.25,21.6,96.5,436.33,339.13
2018,10,15,17,0,299.0,30.0,1.2,20.3,56.0,345.12,243.42
2018,10,15,17,15,177.0,18.5,1.25,19.5,31.0,159.9,0.0
2018,10,15,17,30,55.0,7.0,1.3,18.7,6.0,0.0,0.0
2018,10,15,17,45,27.5,3.5,1.35,17.95,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,6,15,114.5,8.5,1.7,8.5,12.5,0.0,0.0
2018,10,16,6,30,229.0,17.0,1.9,9.3,25.0,13.38,0.0
2018,10,16,6,45,384.5,25.0,2.1,10.1,64.0,20.95,9.78
2018,10,16,7,0,540.0,33.0,2.3,10.9,103.0,30.46,20.97
2018,10,16,7,15,618.5,39.0,2.4,11.7,152.0,36.14,26.59
2018,10,16,7,30,697.0,45.0,2.5,12.5,201.0,41.95,32.02
2018,10,16,7,45,744.0,48.5,2.55,13.25,250.5,45.47,35.23
2018,10,16,8,0,791.0,52.0,2.6,14.0,300.0,49.05,38.36
2018,10,16,8,15,821.5,55.5,2.45,14.85,348.0,57.47,45.66
2018,10,16,8,30,852.0,59.0,2.3,15.7,396.0,61.46,48.91
2018,10,16,8,45,874.0,61.0,2.15,16.55,440.0,64.14,50.97
2018,10,16,9,0,896.0,63.0,2.0,17.4,484.0,66.73,52.9
2018,10,16,9,15,911.5,64.5,1.95,18.2,523.0,68.75,54.34
2018,10,16,9,30,927.0,66.0,1.9,19.0,562.0,70.68,55.68
2018,10,16,9,45,937.5,68.0,1.8,19.8,595.0,72.74,57.13
2018,10,16,10,0,948.0,70.0,1.7,20.6,628.0,74.71,58.49
2018,10,16,10,15,954.5,71.0,1.75,21.3,653.0,90.11,56.96
2018,10,16,10,30,961.0,72.0,1.8,22.0,678.0,151.91,81.54
2018,10,16,10,45,966.0,73.0,1.8,22.65,696.5,213.64,123.61
2018,10,16,11,0,971.0,74.0,1.8,23.3,715.0,275.11,173.39
2018,10,16,11,15,974.0,74.0,1.85,23.85,725.5,334.76,224.85
2018,10,16,11,30,977.0,74.0,1.9,24.4,736.0,393.37,275.91
2018,10,16,11,45,977.0,74.5,1.95,25.0,738.0,449.96,324.58
2018,10,16,12,0,977.0,75.0,2.0,25.6,740.0,504.75,370.53
2018,10,16,12,15,975.0,74.5,1.95,26.0,733.5,555.64,412.12
2018,10,16,12,30,973.0,74.0,1.9,26.4,727.0,604.04,450.47
2018,10,16,12,45,968.5,73.5,1.9,26.8,712.5,648.31,484.88
2018,10,16,13,0,964.0,73.0,1.9,27.2,698.0,689.52,516.15
2018,10,16,13,15,957.5,72.5,1.9,27.3,676.0,726.19,544.11
2018,10,16,13,30,951.0,72.0,1.9,27.4,654.0,759.39,568.75
2018,10,16,13,45,942.0,70.5,1.85,27.55,625.0,786.08,586.79
2018,10,16,14,0,933.0,69.0,1.8,27.7,596.0,808.94,602.29
2018,10,16,14,15,920.0,67.5,1.85,27.6,560.5,824.76,614.67
2018,10,16,14,30,907.0,66.0,1.9,27.5,525.0,836.56,624.56
2018,10,16,14,45,888.5,64.0,1.9,27.45,483.5,839.17,627.83
2018,10,16,15,0,870.0,62.0,1.9,27.4,442.0,837.76,628.51
2018,10,16,15,15,844.0,59.5,1.9,27.4,396.0,825.35,621.56
2018,10,16,15,30,818.0,57.0,1.9,27.4,350.0,818.54,618.24
2018,10,16,15,45,775.0,54.0,1.55,26.4,300.0,783.09,593.66
2018,10,16,16,0,732.0,51.0,1.2,25.4,250.0,744.16,565.33
2018,10,16,16,15,671.0,45.5,1.25,24.0,200.0,683.12,524.41
2018,10,16,16,30,610.0,40.0,1.3,22.6,150.0,619.76,478.14
2018,10,16,16,45,509.5,33.5,1.3,21.2,105.5,519.5,398.94
2018,10,16,17,0,409.0,27.0,1.3,19.8,61.0,431.21,290.75
2018,10,16,17,15,237.0,17.0,1.45,19.15,33.5,207.23,0.0
2018,10,16,17,30,65.0,7.0,1.6,18.5,6.0,0.0,0.0
2018,10,16,17,45,32.5,3.5,1.75,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,6,15,81.5,7.5,1.1,9.8,10.0,0.0,0.0
2018,10,17,6,30,163.0,15.0,1.1,10.3,20.0,11.8,0.0
2018,10,17,6,45,320.0,25.0,1.1,10.8,57.5,20.77,8.93
2018,10,17,7,0,477.0,35.0,1.1,11.3,95.0,29.36,19.93
2018,10,17,7,15,559.5,41.5,1.1,11.9,142.0,37.88,28.1
2018,10,17,7,30,642.0,48.0,1.1,12.5,189.0,43.94,33.82
2018,10,17,7,45,692.5,52.0,1.1,13.1,237.5,47.71,37.28
2018,10,17,8,0,743.0,56.0,1.1,13.7,286.0,51.54,40.66
2018,10,17,8,15,776.5,59.5,1.0,14.6,333.0,54.79,43.35
2018,10,17,8,30,810.0,63.0,0.9,15.5,380.0,58.03,45.96
2018,10,17,8,45,833.5,66.0,0.8,16.35,424.0,60.7,48.02
2018,10,17,9,0,857.0,69.0,0.7,17.2,468.0,69.96,55.76
2018,10,17,9,15,873.5,71.0,0.7,18.05,506.5,72.24,57.37
2018,10,17,9,30,890.0,73.0,0.7,18.9,545.0,74.43,58.9
2018,10,17,9,45,901.5,75.0,0.75,19.75,577.5,76.4,60.24
2018,10,17,10,0,913.0,77.0,0.8,20.6,610.0,78.29,61.51
2018,10,17,10,15,921.5,78.0,0.8,21.35,635.5,91.82,59.65
2018,10,17,10,30,930.0,79.0,0.8,22.1,661.0,151.97,82.81
2018,10,17,10,45,936.0,79.5,0.8,22.85,679.5,211.78,122.78
2018,10,17,11,0,942.0,80.0,0.8,23.6,698.0,271.46,170.24
2018,10,17,11,15,945.0,80.5,0.75,24.3,708.5,329.92,219.48
2018,10,17,11,30,948.0,81.0,0.7,25.0,719.0,387.42,268.04
2018,10,17,11,45,949.0,81.0,0.6,25.7,721.0,442.54,313.42
2018,10,17,12,0,950.0,81.0,0.5,26.4,723.0,495.99,355.77
2018,10,17,12,15,949.0,80.5,0.4,26.7,717.5,546.13,394.5
2018,10,17,12,30,948.0,80.0,0.3,27.0,712.0,593.95,429.96
2018,10,17,12,45,944.0,79.5,0.15,27.3,698.0,637.5,460.57
2018,10,17,13,0,940.0,79.0,0.0,27.6,684.0,678.11,488.61
2018,10,17,13,15,934.0,78.0,0.15,27.75,662.5,713.79,515.39
2018,10,17,13,30,928.0,77.0,0.3,27.9,641.0,746.09,540.36
2018,10,17,13,45,918.5,76.0,0.45,28.05,612.5,772.33,559.92
2018,10,17,14,0,909.0,75.0,0.6,28.2,584.0,794.83,577.32
2018,10,17,14,15,896.0,73.0,0.75,28.1,548.5,809.63,590.48
2018,10,17,14,30,883.0,71.0,0.9,28.0,513.0,820.48,601.25
2018,10,17,14,45,864.0,69.0,1.05,27.9,472.0,822.43,606.23
2018,10,17,15,0,845.0,67.0,1.2,27.8,431.0,829.53,614.64
2018,10,17,15,15,817.5,63.5,1.2,27.8,385.0,814.54,605.98
2018,10,17,15,30,790.0,60.0,1.2,27.8,339.0,795.62,594.57
2018,10,17,15,45,750.0,56.0,1.2,26.8,290.5,761.41,574.39
2018,10,17,16,0,710.0,52.0,1.2,25.8,242.0,723.79,550.48
2018,10,17,16,15,647.5,47.0,1.2,24.4,193.0,662.21,508.24
2018,10,17,16,30,585.0,42.0,1.2,23.0,144.0,597.96,460.54
2018,10,17,16,45,473.5,34.5,1.2,21.6,100.0,499.36,381.84
2018,10,17,17,0,362.0,27.0,1.2,20.2,56.0,386.75,247.2
2018,10,17,17,15,192.5,15.0,1.3,19.45,29.0,168.64,0.0
2018,10,17,17,30,23.0,3.0,1.4,18.7,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.5,18.0,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,18,6,15,75.5,7.0,1.15,10.3,9.0,0.0,0.0
2018,10,18,6,30,151.0,14.0,1.1,10.9,18.0,11.02,0.0
2018,10,18,6,45,304.5,24.5,1.1,11.5,54.5,20.33,7.73
2018,10,18,7,0,458.0,35.0,1.1,12.1,91.0,29.29,19.7
2018,10,18,7,15,523.0,42.5,1.05,12.75,134.0,35.44,25.81
2018,10,18,7,30,588.0,50.0,1.0,13.4,177.0,41.61,31.6
2018,10,18,7,45,640.5,56.5,0.95,14.05,226.0,46.9,36.41
2018,10,18,8,0,693.0,63.0,0.9,14.7,275.0,56.47,44.87
2018,10,18,8,15,744.5,64.0,0.75,15.35,324.5,57.78,45.87
2018,10,18,8,30,796.0,65.0,0.6,16.0,374.0,59.29,46.98
2018,10,18,8,45,819.5,68.0,0.4,16.6,417.0,61.9,49.03
2018,10,18,9,0,843.0,71.0,0.2,17.2,460.0,64.49,51.02
2018,10,18,9,15,860.0,73.0,0.25,18.05,498.5,73.21,58.22
2018,10,18,9,30,877.0,75.0,0.3,18.9,537.0,75.38,59.7
2018,10,18,9,45,889.0,77.0,0.35,19.7,569.5,77.34,61.03
2018,10,18,10,0,901.0,79.0,0.4,20.5,602.0,79.21,62.29
2018,10,18,10,15,909.5,80.5,0.5,21.2,627.5,91.46,60.5
2018,10,18,10,30,918.0,82.0,0.6,21.9,653.0,151.22,83.03
2018,10,18,10,45,924.0,82.5,0.7,22.6,671.0,210.35,122.26
2018,10,18,11,0,930.0,83.0,0.8,23.3,689.0,269.33,169.21
2018,10,18,11,15,933.5,83.5,0.8,24.0,699.5,327.26,218.12
2018,10,18,11,30,937.0,84.0,0.8,24.7,710.0,384.29,266.57
2018,10,18,11,45,938.5,83.5,0.85,25.4,712.0,438.61,312.35
2018,10,18,12,0,940.0,83.0,0.9,26.1,714.0,491.31,355.61
2018,10,18,12,15,938.5,82.5,0.85,26.45,708.0,540.69,394.95
2018,10,18,12,30,937.0,82.0,0.8,26.8,702.0,587.73,431.16
2018,10,18,12,45,933.5,81.5,0.75,27.2,688.5,631.07,463.41
2018,10,18,13,0,930.0,81.0,0.7,27.6,675.0,671.55,492.58
2018,10,18,13,15,924.0,80.0,0.6,27.65,653.5,706.84,517.41
2018,10,18,13,30,918.0,79.0,0.5,27.7,632.0,738.78,539.23
2018,10,18,13,45,908.5,77.5,0.45,27.8,603.5,764.17,555.46
2018,10,18,14,0,899.0,76.0,0.4,27.9,575.0,785.82,569.15
2018,10,18,14,15,885.5,74.0,0.45,27.8,539.5,799.98,580.26
2018,10,18,14,30,872.0,72.0,0.5,27.7,504.0,810.2,589.09
2018,10,18,14,45,853.5,69.5,0.6,27.65,463.5,811.78,593.21
2018,10,18,15,0,835.0,67.0,0.7,27.6,423.0,818.46,600.78
2018,10,18,15,15,807.0,64.0,0.7,27.6,377.5,803.63,592.29
2018,10,18,15,30,779.0,61.0,0.7,27.6,332.0,784.88,581.12
2018,10,18,15,45,738.5,57.0,0.75,26.7,284.0,750.26,561.35
2018,10,18,16,0,698.0,53.0,0.8,25.8,236.0,712.21,537.75
2018,10,18,16,15,635.0,47.5,0.85,24.6,187.5,649.66,495.24
2018,10,18,16,30,572.0,42.0,0.9,23.4,139.0,584.43,447.11
2018,10,18,16,45,429.0,34.0,1.0,22.15,93.0,459.56,349.6
2018,10,18,17,0,286.0,26.0,1.1,20.9,47.0,317.88,187.83
2018,10,18,17,15,153.0,14.5,1.15,20.1,24.5,135.58,0.0
2018,10,18,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,18,17,45,10.0,1.5,1.25,18.5,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,6,15,70.5,7.0,1.05,10.7,8.5,0.0,0.0
2018,10,19,6,30,141.0,14.0,1.0,11.2,17.0,11.02,0.0
2018,10,19,6,45,293.5,24.5,0.95,11.65,52.5,20.34,6.65
2018,10,19,7,0,446.0,35.0,0.9,12.1,88.0,29.26,19.59
2018,10,19,7,15,532.0,42.0,0.9,12.75,134.0,35.13,25.5
2018,10,19,7,30,618.0,49.0,0.9,13.4,180.0,44.6,34.24
2018,10,19,7,45,671.0,53.0,0.9,14.05,228.0,48.3,37.65
2018,10,19,8,0,724.0,57.0,0.9,14.7,276.0,52.09,40.98
2018,10,19,8,15,759.0,61.0,0.9,15.65,323.0,55.68,43.96
2018,10,19,8,30,794.0,65.0,0.9,16.6,370.0,59.26,46.85
2018,10,19,8,45,818.5,68.0,0.85,17.55,413.5,61.89,48.84
2018,10,19,9,0,843.0,71.0,0.8,18.5,457.0,64.49,50.77
2018,10,19,9,15,859.5,73.5,0.95,19.45,495.0,73.47,58.15
2018,10,19,9,30,876.0,76.0,1.1,20.4,533.0,75.95,59.89
2018,10,19,9,45,888.0,77.5,1.2,21.3,565.0,77.58,60.92
2018,10,19,10,0,900.0,79.0,1.3,22.2,597.0,79.14,61.89
2018,10,19,10,15,908.5,80.5,1.4,23.2,622.5,89.92,59.88
2018,10,19,10,30,917.0,82.0,1.5,24.2,648.0,149.55,81.63
2018,10,19,10,45,923.0,82.0,1.55,25.15,665.5,208.19,120.06
2018,10,19,11,0,929.0,82.0,1.6,26.1,683.0,266.67,166.25
2018,10,19,11,15,931.5,83.5,1.55,26.6,693.5,324.92,215.55
2018,10,19,11,30,934.0,85.0,1.5,27.1,704.0,382.22,264.49
2018,10,19,11,45,934.5,85.0,1.5,27.55,706.0,436.36,310.48
2018,10,19,12,0,935.0,85.0,1.5,28.0,708.0,488.81,353.95
2018,10,19,12,15,932.0,85.0,1.45,28.25,701.5,537.64,393.53
2018,10,19,12,30,929.0,85.0,1.4,28.5,695.0,584.04,430.0
2018,10,19,12,45,923.0,85.0,1.35,28.75,680.5,626.07,462.22
2018,10,19,13,0,917.0,85.0,1.3,29.0,666.0,665.08,491.33
2018,10,19,13,15,910.5,84.0,1.3,29.05,644.5,699.61,517.44
2018,10,19,13,30,904.0,83.0,1.3,29.1,623.0,730.79,540.79
2018,10,19,13,45,894.0,81.5,1.25,29.15,594.5,755.45,557.75
2018,10,19,14,0,884.0,80.0,1.2,29.2,566.0,776.4,571.84
2018,10,19,14,15,870.0,78.0,1.15,29.05,531.0,789.9,581.51
2018,10,19,14,30,856.0,76.0,1.1,28.9,496.0,807.92,594.31
2018,10,19,14,45,836.0,73.0,1.05,28.8,455.0,807.82,595.01
2018,10,19,15,0,816.0,70.0,1.0,28.7,414.0,803.63,593.2
2018,10,19,15,15,787.0,66.5,1.0,28.7,368.5,787.14,583.58
2018,10,19,15,30,758.0,63.0,1.0,28.7,323.0,766.76,571.09
2018,10,19,15,45,694.5,60.5,0.85,27.7,271.5,713.92,536.11
2018,10,19,16,0,631.0,58.0,0.7,26.7,220.0,665.24,502.62
2018,10,19,16,15,532.5,51.5,0.75,25.75,168.5,572.37,437.77
2018,10,19,16,30,434.0,45.0,0.8,24.8,117.0,478.37,367.98
2018,10,19,16,45,345.0,34.5,0.9,23.85,79.5,387.86,294.01
2018,10,19,17,0,256.0,24.0,1.0,22.9,42.0,287.18,149.29
