Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,16,15,592.0,37.0,2.15,19.0,139.5,577.13,457.03
2018,10,29,16,30,517.0,32.0,1.9,17.8,95.0,505.29,393.36
2018,10,29,16,45,349.5,23.5,1.65,16.6,57.5,360.39,223.53
2018,10,29,17,0,182.0,15.0,1.4,15.4,20.0,156.13,0.0
2018,10,29,17,15,91.0,7.5,1.5,15.05,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,10,30,6,15,38.5,3.5,3.15,9.75,3.0,0.0,0.0
2018,10,30,6,30,77.0,7.0,3.3,10.1,6.0,0.0,0.0
2018,10,30,6,45,262.5,16.0,3.5,10.45,33.5,12.59,0.0
2018,10,30,7,0,448.0,25.0,3.7,10.8,61.0,23.04,11.26
2018,10,30,7,15,548.0,31.0,3.95,11.55,105.0,28.73,19.34
2018,10,30,7,30,648.0,37.0,4.2,12.3,149.0,34.64,25.12
2018,10,30,7,45,704.5,41.0,4.45,13.0,196.0,38.67,28.97
2018,10,30,8,0,761.0,45.0,4.7,13.7,243.0,42.79,32.73
2018,10,30,8,15,797.5,48.0,4.9,14.5,289.0,50.21,39.3
2018,10,30,8,30,834.0,51.0,5.1,15.3,335.0,54.02,42.53
2018,10,30,8,45,858.5,53.0,5.3,16.05,377.5,56.85,44.82
2018,10,30,9,0,883.0,55.0,5.5,16.8,420.0,59.58,46.99
2018,10,30,9,15,898.5,57.0,5.5,17.5,457.0,62.06,48.91
2018,10,30,9,30,914.0,59.0,5.5,18.2,494.0,64.45,50.73
2018,10,30,9,45,924.5,61.0,5.45,18.95,525.5,66.63,52.36
2018,10,30,10,0,935.0,63.0,5.4,19.7,557.0,68.72,53.89
2018,10,30,10,15,944.0,63.5,5.45,20.2,581.5,69.67,54.5
2018,10,30,10,30,953.0,64.0,5.5,20.7,606.0,120.52,64.57
2018,10,30,10,45,959.0,64.0,5.55,21.25,623.5,179.86,100.17
2018,10,30,11,0,965.0,64.0,5.6,21.8,641.0,238.95,146.69
2018,10,30,11,15,968.5,64.0,5.65,22.2,650.5,296.95,197.46
2018,10,30,11,30,972.0,64.0,5.7,22.6,660.0,353.95,249.05
2018,10,30,11,45,973.0,63.5,5.7,22.95,661.5,408.38,298.66
2018,10,30,12,0,974.0,63.0,5.7,23.3,663.0,461.05,346.02
2018,10,30,12,15,972.0,64.0,5.7,23.5,657.5,511.78,390.96
2018,10,30,12,30,970.0,65.0,5.7,23.7,652.0,560.15,432.91
2018,10,30,12,45,964.5,65.5,5.7,23.95,638.0,603.54,469.96
2018,10,30,13,0,959.0,66.0,5.7,24.2,624.0,643.9,503.79
2018,10,30,13,15,942.5,66.5,5.7,24.3,598.5,674.16,529.62
2018,10,30,13,30,926.0,67.0,5.7,24.4,573.0,700.38,551.91
2018,10,30,13,45,915.5,65.0,5.7,24.5,544.0,723.93,571.44
2018,10,30,14,0,905.0,63.0,5.7,24.6,515.0,743.68,586.82
2018,10,30,14,15,878.5,62.0,5.65,24.55,475.5,748.78,591.62
2018,10,30,14,30,852.0,61.0,5.6,24.5,436.0,749.52,593.31
2018,10,30,14,45,830.0,59.5,5.5,24.4,397.0,749.09,594.06
2018,10,30,15,0,808.0,58.0,5.4,24.3,358.0,753.21,598.06
2018,10,30,15,15,749.0,57.5,5.4,24.3,309.0,716.4,571.33
2018,10,30,15,30,690.0,57.0,5.4,24.3,260.0,675.28,540.61
2018,10,30,15,45,634.0,53.0,4.6,23.35,215.0,628.46,503.45
2018,10,30,16,0,578.0,49.0,3.8,22.4,170.0,586.57,468.72
2018,10,30,16,15,510.0,41.0,3.4,21.1,127.5,520.85,414.84
2018,10,30,16,30,442.0,33.0,3.0,19.8,85.0,454.42,354.22
2018,10,30,16,45,293.5,23.5,2.65,18.45,51.5,311.42,177.75
2018,10,30,17,0,145.0,14.0,2.3,17.1,18.0,125.56,0.0
2018,10,30,17,15,72.5,7.0,2.35,16.7,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,31,6,15,11.0,1.5,1.35,9.1,1.0,0.0,0.0
2018,10,31,6,30,22.0,3.0,1.3,9.6,2.0,0.0,0.0
2018,10,31,6,45,99.5,15.0,1.25,10.05,21.5,11.8,0.0
2018,10,31,7,0,177.0,27.0,1.2,10.5,41.0,20.51,8.74
2018,10,31,7,15,250.0,40.0,1.5,11.35,74.5,30.31,20.68
2018,10,31,7,30,323.0,53.0,1.8,12.2,108.0,40.05,29.92
2018,10,31,7,45,410.0,61.5,2.05,13.05,152.5,49.06,38.22
2018,10,31,8,0,497.0,70.0,2.3,13.9,197.0,55.69,44.21
2018,10,31,8,15,620.0,64.5,2.4,14.5,253.0,52.38,41.24
2018,10,31,8,30,743.0,59.0,2.5,15.1,309.0,53.9,42.47
2018,10,31,8,45,773.5,60.5,2.55,15.7,350.0,55.53,43.75
2018,10,31,9,0,804.0,62.0,2.6,16.3,391.0,57.22,45.03
2018,10,31,9,15,802.5,68.0,2.7,16.9,421.5,61.58,48.63
2018,10,31,9,30,801.0,74.0,2.8,17.5,452.0,65.75,52.03
2018,10,31,9,45,816.5,77.0,2.85,18.05,484.0,68.04,53.78
2018,10,31,10,0,832.0,80.0,2.9,18.6,516.0,70.3,55.5
2018,10,31,10,15,838.5,84.5,3.0,19.2,541.0,73.33,57.87
2018,10,31,10,30,845.0,89.0,3.1,19.8,566.0,120.9,68.91
2018,10,31,10,45,866.0,85.0,3.2,20.4,586.5,180.53,104.86
2018,10,31,11,0,887.0,81.0,3.3,21.0,607.0,234.78,146.39
2018,10,31,11,15,883.5,83.5,3.4,21.45,614.5,289.02,193.57
2018,10,31,11,30,880.0,86.0,3.5,21.9,622.0,341.74,240.95
2018,10,31,11,45,890.5,83.0,3.55,22.4,626.5,393.23,286.81
2018,10,31,12,0,901.0,80.0,3.6,22.9,631.0,443.93,331.33
2018,10,31,12,15,831.0,100.5,3.6,23.3,604.5,478.77,363.41
2018,10,31,12,30,761.0,121.0,3.6,23.7,578.0,505.84,387.96
2018,10,31,12,45,737.0,125.0,3.55,24.1,559.5,536.42,413.8
2018,10,31,13,0,713.0,129.0,3.5,24.5,541.0,563.05,435.81
2018,10,31,13,15,711.0,124.0,3.5,24.8,522.0,590.76,458.53
2018,10,31,13,30,709.0,119.0,3.5,25.1,503.0,615.74,478.81
2018,10,31,13,45,590.5,142.0,3.45,25.35,450.5,584.78,456.07
2018,10,31,14,0,472.0,165.0,3.4,25.6,398.0,537.52,420.83
2018,10,31,14,15,389.0,168.0,3.4,25.7,351.0,496.57,390.55
2018,10,31,14,30,306.0,171.0,3.4,25.8,304.0,433.26,342.78
2018,10,31,14,45,354.5,146.5,3.4,25.85,287.0,455.35,362.28
2018,10,31,15,0,403.0,122.0,3.4,25.9,270.0,496.4,395.27
2018,10,31,15,15,417.5,104.5,3.4,25.9,241.0,497.15,397.05
2018,10,31,15,30,432.0,87.0,3.4,25.9,212.0,495.35,396.46
2018,10,31,15,45,382.5,76.5,2.55,24.85,173.0,447.6,358.65
2018,10,31,16,0,333.0,66.0,1.7,23.8,134.0,398.31,317.91
2018,10,31,16,15,277.0,53.0,1.55,22.75,99.5,339.19,269.2
2018,10,31,16,30,221.0,40.0,1.4,21.7,65.0,280.52,216.34
2018,10,31,16,45,148.0,25.5,1.3,20.6,39.0,193.42,95.43
2018,10,31,17,0,75.0,11.0,1.2,19.5,13.0,67.67,0.0
2018,10,31,17,15,37.5,5.5,1.2,19.2,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,6,15,11.0,1.0,1.6,11.2,0.5,0.0,0.0
2018,11,1,6,30,22.0,2.0,1.7,11.6,1.0,0.0,0.0
2018,11,1,6,45,54.5,14.0,1.8,12.05,16.5,11.02,0.0
2018,11,1,7,0,87.0,26.0,1.9,12.5,32.0,19.54,7.06
2018,11,1,7,15,120.0,43.0,2.05,13.1,58.5,31.78,21.65
2018,11,1,7,30,153.0,60.0,2.2,13.7,85.0,43.79,32.95
2018,11,1,7,45,177.0,77.0,2.35,14.3,115.0,55.5,43.67
2018,11,1,8,0,201.0,94.0,2.5,14.9,145.0,66.93,53.95
2018,11,1,8,15,239.5,109.0,2.45,15.7,181.0,77.06,62.82
2018,11,1,8,30,278.0,124.0,2.4,16.5,217.0,87.02,71.32
2018,11,1,8,45,323.0,135.0,2.35,17.3,256.0,94.54,77.53
2018,11,1,9,0,368.0,146.0,2.3,18.1,295.0,99.56,81.47
2018,11,1,9,15,455.5,141.0,2.3,18.95,342.5,97.34,79.1
2018,11,1,9,30,543.0,136.0,2.3,19.8,390.0,95.43,77.02
2018,11,1,9,45,650.5,117.0,2.35,20.6,441.0,85.67,68.3
2018,11,1,10,0,758.0,98.0,2.4,21.4,492.0,81.19,64.14
2018,11,1,10,15,770.5,99.5,2.5,22.1,516.0,82.06,64.59
2018,11,1,10,30,783.0,101.0,2.6,22.8,540.0,123.18,72.31
2018,11,1,10,45,782.0,105.0,2.7,23.45,554.5,176.42,103.91
2018,11,1,11,0,781.0,109.0,2.8,24.1,569.0,229.04,144.32
2018,11,1,11,15,816.5,100.0,2.9,24.65,587.5,279.69,185.95
2018,11,1,11,30,852.0,91.0,3.0,25.2,606.0,332.64,231.16
2018,11,1,11,45,788.0,112.5,3.05,25.75,590.0,377.96,272.89
2018,11,1,12,0,724.0,134.0,3.1,26.3,574.0,414.16,306.08
2018,11,1,12,15,777.5,115.5,3.15,26.65,583.5,465.47,348.39
2018,11,1,12,30,831.0,97.0,3.2,27.0,593.0,517.17,390.52
2018,11,1,12,45,795.0,105.0,3.2,27.35,570.5,546.78,415.53
2018,11,1,13,0,759.0,113.0,3.2,27.7,548.0,572.43,436.77
2018,11,1,13,15,740.0,112.5,3.2,27.9,524.0,595.25,455.73
2018,11,1,13,30,721.0,112.0,3.2,28.1,500.0,614.28,471.49
2018,11,1,13,45,759.0,97.0,3.15,28.35,486.5,650.88,500.11
2018,11,1,14,0,797.0,82.0,3.1,28.6,473.0,688.63,528.81
2018,11,1,14,15,777.0,79.0,3.0,28.55,438.0,694.73,533.66
2018,11,1,14,30,757.0,76.0,2.9,28.5,403.0,696.85,535.91
2018,11,1,14,45,726.5,72.0,2.8,28.5,362.0,685.65,528.51
2018,11,1,15,0,696.0,68.0,2.7,28.5,321.0,670.42,518.11
2018,11,1,15,15,649.0,65.5,2.7,28.5,278.0,644.94,500.38
2018,11,1,15,30,602.0,63.0,2.7,28.5,235.0,611.88,476.41
2018,11,1,15,45,524.5,58.5,1.9,27.25,189.5,547.89,427.53
2018,11,1,16,0,447.0,54.0,1.1,26.0,144.0,481.17,374.24
2018,11,1,16,15,411.0,44.0,1.1,25.35,110.0,440.11,340.4
2018,11,1,16,30,375.0,34.0,1.1,24.7,76.0,398.17,298.46
2018,11,1,16,45,242.5,23.0,1.1,24.05,45.0,262.85,107.15
2018,11,1,17,0,110.0,12.0,1.1,23.4,14.0,95.67,0.0
2018,11,1,17,15,55.0,6.0,1.15,22.75,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,6,15,13.0,1.5,0.9,12.65,1.0,0.0,0.0
2018,11,2,6,30,26.0,3.0,0.8,12.9,2.0,0.0,0.0
2018,11,2,6,45,181.0,14.0,0.75,13.15,25.5,11.02,0.0
2018,11,2,7,0,336.0,25.0,0.7,13.4,49.0,20.91,6.73
2018,11,2,7,15,446.5,32.5,0.8,13.95,89.5,27.21,17.6
2018,11,2,7,30,557.0,40.0,0.9,14.5,130.0,36.61,26.55
2018,11,2,7,45,621.5,44.5,1.0,15.05,175.0,40.83,30.62
2018,11,2,8,0,686.0,49.0,1.1,15.6,220.0,45.18,34.61
2018,11,2,8,15,727.0,52.5,1.05,16.3,264.5,48.53,37.56
2018,11,2,8,30,768.0,56.0,1.0,17.0,309.0,51.92,40.43
2018,11,2,8,45,797.0,58.5,1.0,17.7,350.5,54.38,42.4
2018,11,2,9,0,826.0,61.0,1.0,18.4,392.0,56.84,44.34
2018,11,2,9,15,817.5,68.5,1.0,19.35,421.5,62.23,48.73
2018,11,2,9,30,809.0,76.0,1.0,20.3,451.0,67.38,52.85
2018,11,2,9,45,827.5,77.5,1.05,21.3,483.0,68.67,53.61
2018,11,2,10,0,846.0,79.0,1.1,22.3,515.0,69.98,54.39
2018,11,2,10,15,836.0,85.0,1.2,22.95,532.5,73.69,57.29
2018,11,2,10,30,826.0,91.0,1.3,23.6,550.0,117.4,66.83
2018,11,2,10,45,851.0,87.0,1.45,24.25,572.5,170.34,95.89
2018,11,2,11,0,876.0,83.0,1.6,24.9,595.0,230.08,140.17
2018,11,2,11,15,884.0,83.5,1.75,25.45,607.0,284.89,185.9
2018,11,2,11,30,892.0,84.0,1.9,26.0,619.0,339.36,232.95
2018,11,2,11,45,909.0,79.5,2.1,26.55,626.0,392.26,278.72
2018,11,2,12,0,926.0,75.0,2.3,27.1,633.0,444.88,323.72
2018,11,2,12,15,925.0,74.5,2.4,27.3,627.0,492.51,364.54
2018,11,2,12,30,924.0,74.0,2.5,27.5,621.0,537.89,402.68
2018,11,2,12,45,889.0,81.0,2.65,27.7,597.5,569.69,430.16
2018,11,2,13,0,854.0,88.0,2.8,27.9,574.0,600.24,455.77
2018,11,2,13,15,826.0,91.5,2.75,27.75,547.5,623.93,475.8
2018,11,2,13,30,798.0,95.0,2.7,27.6,521.0,643.06,492.04
2018,11,2,13,45,814.0,86.0,2.7,27.5,500.5,674.9,517.67
2018,11,2,14,0,830.0,77.0,2.7,27.4,480.0,704.23,540.71
2018,11,2,14,15,807.0,75.5,2.6,27.2,444.5,710.6,546.01
2018,11,2,14,30,784.0,74.0,2.5,27.0,409.0,712.82,548.56
2018,11,2,14,45,780.0,67.5,2.4,26.8,374.5,719.97,554.58
2018,11,2,15,0,776.0,61.0,2.3,26.6,340.0,723.63,557.9
2018,11,2,15,15,750.5,56.0,2.3,26.6,297.5,708.34,547.53
2018,11,2,15,30,725.0,51.0,2.3,26.6,255.0,689.45,533.96
2018,11,2,15,45,656.0,47.0,1.6,25.55,207.0,632.79,489.82
2018,11,2,16,0,587.0,43.0,0.9,24.5,159.0,572.95,440.7
2018,11,2,16,15,436.5,39.5,0.95,23.7,113.0,454.03,350.78
2018,11,2,16,30,286.0,36.0,1.0,22.9,67.0,326.25,245.69
2018,11,2,16,45,173.0,22.5,1.05,22.15,38.5,203.52,61.67
2018,11,2,17,0,60.0,9.0,1.1,21.4,10.0,53.94,0.0
2018,11,2,17,15,30.0,4.5,1.15,20.8,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.75,10.8,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.7,11.2,2.0,0.0,0.0
2018,11,3,6,45,183.0,13.0,1.7,11.6,23.5,10.23,0.0
2018,11,3,7,0,333.0,23.0,1.7,12.0,45.0,19.22,4.36
2018,11,3,7,15,431.5,31.5,2.05,13.1,84.5,26.34,16.76
2018,11,3,7,30,530.0,40.0,2.4,14.2,124.0,33.55,23.82
2018,11,3,7,45,624.5,42.0,2.8,15.25,172.0,38.75,28.68
2018,11,3,8,0,719.0,44.0,3.2,16.3,220.0,41.43,31.14
2018,11,3,8,15,758.0,47.0,3.4,17.25,264.5,44.53,33.84
2018,11,3,8,30,797.0,50.0,3.6,18.2,309.0,52.34,40.56
2018,11,3,8,45,822.5,53.0,3.8,19.1,351.0,55.87,43.44
2018,11,3,9,0,848.0,56.0,4.0,20.0,393.0,59.3,46.18
2018,11,3,9,15,870.5,57.0,4.05,20.9,430.5,61.16,47.51
2018,11,3,9,30,893.0,58.0,4.1,21.8,468.0,62.97,48.77
2018,11,3,9,45,905.5,59.5,4.15,22.7,499.5,64.85,50.09
2018,11,3,10,0,918.0,61.0,4.2,23.6,531.0,66.65,51.33
2018,11,3,10,15,914.0,65.0,4.3,24.35,551.0,69.69,53.65
2018,11,3,10,30,910.0,69.0,4.4,25.1,571.0,112.89,61.54
2018,11,3,10,45,886.0,77.5,4.5,25.85,578.5,171.89,95.81
2018,11,3,11,0,862.0,86.0,4.6,26.6,586.0,227.62,138.86
2018,11,3,11,15,861.5,87.5,4.65,27.1,594.0,280.37,183.52
2018,11,3,11,30,861.0,89.0,4.7,27.6,602.0,331.93,228.88
2018,11,3,11,45,840.5,95.5,4.75,28.05,597.5,378.0,270.58
2018,11,3,12,0,820.0,102.0,4.8,28.5,593.0,423.23,310.66
2018,11,3,12,15,793.0,110.0,4.8,28.7,580.5,463.37,346.04
2018,11,3,12,30,766.0,118.0,4.8,28.9,568.0,499.17,377.01
2018,11,3,12,45,649.5,146.5,4.75,29.15,522.0,502.41,382.46
2018,11,3,13,0,533.0,175.0,4.7,29.4,476.0,487.68,373.37
2018,11,3,13,15,374.5,202.0,4.6,29.4,409.5,428.62,330.1
2018,11,3,13,30,216.0,229.0,4.5,29.4,343.0,357.64,276.02
2018,11,3,13,45,382.0,181.5,4.4,29.45,370.5,467.22,362.31
2018,11,3,14,0,548.0,134.0,4.3,29.5,398.0,563.32,437.29
2018,11,3,14,15,463.0,142.0,4.2,29.4,354.0,520.36,405.64
2018,11,3,14,30,378.0,150.0,4.1,29.3,310.0,480.08,375.61
2018,11,3,14,45,273.0,144.0,3.95,29.15,254.0,385.84,304.06
2018,11,3,15,0,168.0,138.0,3.8,29.0,198.0,288.4,227.91
2018,11,3,15,15,374.5,101.0,3.8,29.0,212.0,454.26,360.67
2018,11,3,15,30,581.0,64.0,3.8,29.0,226.0,592.18,465.2
2018,11,3,15,45,497.5,60.0,2.75,27.1,181.0,524.21,412.98
2018,11,3,16,0,414.0,56.0,1.7,25.2,136.0,453.16,356.73
2018,11,3,16,15,351.0,44.5,1.7,23.85,99.5,388.82,305.07
2018,11,3,16,30,288.0,33.0,1.7,22.5,63.0,324.41,244.57
2018,11,3,16,45,187.5,21.0,1.65,21.2,36.5,211.28,36.29
2018,11,3,17,0,87.0,9.0,1.6,19.9,10.0,74.78,0.0
2018,11,3,17,15,43.5,4.5,1.6,19.45,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,6,15,15.0,1.5,1.3,10.0,1.0,0.0,0.0
2018,11,4,6,30,30.0,3.0,1.3,10.3,2.0,0.0,0.0
2018,11,4,6,45,63.0,13.0,1.3,10.55,15.5,10.23,0.0
2018,11,4,7,0,96.0,23.0,1.3,10.8,29.0,17.36,1.78
2018,11,4,7,15,125.5,39.0,1.55,11.55,54.0,28.98,19.0
2018,11,4,7,30,155.0,55.0,1.8,12.3,79.0,40.4,30.0
2018,11,4,7,45,206.0,70.5,2.0,13.05,113.5,51.46,40.22
2018,11,4,8,0,257.0,86.0,2.2,13.8,148.0,62.39,50.11
2018,11,4,8,15,337.5,94.0,2.05,14.5,192.0,67.73,54.84
2018,11,4,8,30,418.0,102.0,1.9,15.2,236.0,73.69,59.97
2018,11,4,8,45,453.0,110.5,1.75,15.95,273.5,79.36,64.69
2018,11,4,9,0,488.0,119.0,1.6,16.7,311.0,84.95,69.24
2018,11,4,9,15,485.0,133.5,1.6,17.65,339.0,93.49,76.22
2018,11,4,9,30,482.0,148.0,1.6,18.6,367.0,101.75,82.85
2018,11,4,9,45,442.0,168.5,1.55,19.6,380.0,112.59,91.57
2018,11,4,10,0,402.0,189.0,1.5,20.6,393.0,123.03,99.81
2018,11,4,10,15,521.5,165.0,1.55,21.25,442.5,110.89,89.17
2018,11,4,10,30,641.0,141.0,1.6,21.9,492.0,129.76,83.47
2018,11,4,10,45,739.5,119.0,1.7,22.55,536.0,170.33,101.6
2018,11,4,11,0,838.0,97.0,1.8,23.2,580.0,224.79,138.6
2018,11,4,11,15,898.0,84.5,1.95,23.7,609.0,284.6,186.29
2018,11,4,11,30,958.0,72.0,2.1,24.2,638.0,344.39,236.28
2018,11,4,11,45,944.5,74.5,2.2,24.65,634.0,395.54,282.16
2018,11,4,12,0,931.0,77.0,2.3,25.1,630.0,443.66,324.8
2018,11,4,12,15,895.0,85.0,2.45,25.45,612.0,483.52,360.53
2018,11,4,12,30,859.0,93.0,2.6,25.8,594.0,520.2,392.56
2018,11,4,12,45,832.0,97.0,2.7,26.15,573.0,552.17,419.9
2018,11,4,13,0,805.0,101.0,2.8,26.5,552.0,579.69,443.1
2018,11,4,13,15,825.5,91.5,2.85,26.6,539.0,618.63,474.58
2018,11,4,13,30,846.0,82.0,2.9,26.7,526.0,655.77,504.3
2018,11,4,13,45,836.5,78.0,2.95,26.85,497.5,676.42,521.47
2018,11,4,14,0,827.0,74.0,3.0,27.0,469.0,693.4,535.49
2018,11,4,14,15,812.5,69.5,3.0,26.75,434.5,702.41,543.43
2018,11,4,14,30,798.0,65.0,3.0,26.5,400.0,707.54,548.67
2018,11,4,14,45,782.0,60.0,3.05,26.3,362.0,707.05,549.98
2018,11,4,15,0,766.0,55.0,3.1,26.1,324.0,702.82,548.42
2018,11,4,15,15,682.5,58.5,3.1,26.1,275.0,651.81,511.63
2018,11,4,15,30,599.0,62.0,3.1,26.1,226.0,602.3,475.02
2018,11,4,15,45,547.0,55.0,2.75,24.5,184.0,556.55,441.33
2018,11,4,16,0,495.0,48.0,2.4,22.9,142.0,508.36,403.45
2018,11,4,16,15,416.5,40.0,2.55,21.65,104.0,435.69,344.53
2018,11,4,16,30,338.0,32.0,2.7,20.4,66.0,362.5,273.51
2018,11,4,16,45,206.0,20.5,2.85,19.15,38.0,222.58,0.77
2018,11,4,17,0,74.0,9.0,3.0,17.9,10.0,64.46,0.0
2018,11,4,17,15,37.0,4.5,3.25,17.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,5,6,45,163.0,10.5,2.05,11.85,20.5,8.26,0.0
2018,11,5,7,0,326.0,21.0,2.1,12.3,41.0,17.55,0.0
2018,11,5,7,15,452.0,27.0,2.35,12.95,80.5,24.74,15.12
2018,11,5,7,30,578.0,33.0,2.6,13.6,120.0,30.66,21.25
2018,11,5,7,45,642.5,37.0,2.85,14.3,164.5,34.68,25.14
2018,11,5,8,0,707.0,41.0,3.1,15.0,209.0,38.82,28.96
2018,11,5,8,15,748.0,43.5,3.3,15.75,252.5,45.6,34.99
2018,11,5,8,30,789.0,46.0,3.5,16.5,296.0,49.07,37.97
2018,11,5,8,45,817.0,47.5,3.75,17.3,337.0,51.56,39.99
2018,11,5,9,0,845.0,49.0,4.0,18.1,378.0,53.98,41.91
2018,11,5,9,15,861.0,52.0,4.15,18.85,414.5,57.22,44.51
2018,11,5,9,30,877.0,55.0,4.3,19.6,451.0,60.35,46.99
2018,11,5,9,45,887.0,59.0,4.5,20.35,482.5,63.95,49.85
2018,11,5,10,0,897.0,63.0,4.7,21.1,514.0,67.41,52.56
2018,11,5,10,15,907.5,63.5,4.75,21.7,538.5,68.37,53.16
2018,11,5,10,30,918.0,64.0,4.8,22.3,563.0,105.76,58.05
2018,11,5,10,45,926.5,64.0,4.85,22.9,580.5,162.84,88.67
2018,11,5,11,0,935.0,64.0,4.9,23.5,598.0,219.99,131.51
2018,11,5,11,15,939.0,63.5,4.9,23.85,607.5,275.52,179.02
2018,11,5,11,30,943.0,63.0,4.9,24.2,617.0,330.11,227.89
2018,11,5,11,45,945.0,63.0,4.95,24.55,619.5,383.3,275.97
2018,11,5,12,0,947.0,63.0,5.0,24.9,622.0,434.93,322.16
2018,11,5,12,15,945.0,63.5,4.95,25.05,616.0,483.49,365.15
2018,11,5,12,30,943.0,64.0,4.9,25.2,610.0,529.74,405.24
2018,11,5,12,45,938.5,64.0,4.9,25.35,597.0,571.66,441.15
2018,11,5,13,0,934.0,64.0,4.9,25.5,584.0,610.71,474.03
2018,11,5,13,15,928.0,63.5,4.85,25.5,563.5,645.29,503.0
2018,11,5,13,30,922.0,63.0,4.8,25.5,543.0,676.62,528.99
2018,11,5,13,45,912.5,61.0,4.75,25.5,515.0,700.51,549.1
2018,11,5,14,0,903.0,59.0,4.7,25.5,487.0,720.72,564.85
2018,11,5,14,15,887.5,58.0,4.55,25.4,453.0,734.07,575.12
2018,11,5,14,30,872.0,57.0,4.4,25.3,419.0,743.61,582.74
2018,11,5,14,45,850.0,54.5,4.3,25.15,379.5,742.4,582.89
2018,11,5,15,0,828.0,52.0,4.2,25.0,340.0,737.37,580.06
2018,11,5,15,15,794.0,49.0,4.2,25.0,296.0,718.43,566.57
2018,11,5,15,30,760.0,46.0,4.2,25.0,252.0,703.99,555.53
2018,11,5,15,45,707.5,42.5,3.2,23.5,206.5,662.3,522.58
2018,11,5,16,0,655.0,39.0,2.2,22.0,161.0,617.44,484.23
2018,11,5,16,15,561.0,34.0,2.0,20.7,117.5,534.27,416.78
2018,11,5,16,30,467.0,29.0,1.8,19.4,74.0,447.72,330.36
2018,11,5,16,45,286.0,19.0,1.65,18.05,42.0,281.69,0.0
2018,11,5,17,0,105.0,9.0,1.5,16.7,10.0,88.2,0.0
2018,11,5,17,15,52.5,4.5,1.55,16.25,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,6,6,45,164.5,11.0,1.5,7.35,20.5,8.65,0.0
2018,11,6,7,0,329.0,22.0,1.5,7.7,41.0,18.47,0.0
2018,11,6,7,15,462.5,28.5,1.85,8.75,82.0,26.16,16.46
2018,11,6,7,30,596.0,35.0,2.2,9.8,123.0,32.52,23.22
2018,11,6,7,45,662.0,40.0,2.5,10.8,169.0,37.36,27.91
2018,11,6,8,0,728.0,45.0,2.8,11.8,215.0,42.28,32.47
2018,11,6,8,15,769.5,48.5,3.0,12.5,260.5,45.79,35.64
2018,11,6,8,30,811.0,52.0,3.2,13.2,306.0,49.32,38.72
2018,11,6,8,45,838.0,54.5,3.35,13.9,348.0,56.86,45.3
2018,11,6,9,0,865.0,57.0,3.5,14.6,390.0,59.99,47.86
2018,11,6,9,15,882.0,59.0,3.5,15.3,426.5,62.5,49.84
2018,11,6,9,30,899.0,61.0,3.5,16.0,463.0,64.91,51.71
2018,11,6,9,45,911.0,63.0,3.5,16.65,494.5,67.13,53.4
2018,11,6,10,0,923.0,65.0,3.5,17.3,526.0,69.25,55.0
2018,11,6,10,15,932.5,66.0,3.5,18.0,550.5,70.55,55.87
2018,11,6,10,30,942.0,67.0,3.5,18.7,575.0,107.14,60.39
2018,11,6,10,45,948.5,67.5,3.45,19.35,592.5,165.77,91.58
2018,11,6,11,0,955.0,68.0,3.4,20.0,610.0,224.25,135.48
2018,11,6,11,15,958.5,68.0,3.45,20.55,619.5,281.25,184.26
2018,11,6,11,30,962.0,68.0,3.5,21.1,629.0,337.27,234.35
2018,11,6,11,45,962.5,68.0,3.5,21.7,630.5,391.06,282.82
2018,11,6,12,0,963.0,68.0,3.5,22.3,632.0,443.1,329.06
2018,11,6,12,15,958.0,69.0,3.55,22.7,625.0,491.71,371.88
2018,11,6,12,30,953.0,70.0,3.6,23.1,618.0,537.71,411.51
2018,11,6,12,45,945.5,70.5,3.65,23.55,603.5,579.15,446.52
2018,11,6,13,0,938.0,71.0,3.7,24.0,589.0,617.47,478.23
2018,11,6,13,15,930.5,70.0,3.65,24.2,567.5,650.99,505.84
2018,11,6,13,30,923.0,69.0,3.6,24.4,546.0,681.11,530.34
2018,11,6,13,45,912.0,67.5,3.6,24.6,517.5,704.84,549.89
2018,11,6,14,0,901.0,66.0,3.6,24.8,489.0,724.85,565.49
2018,11,6,14,15,885.0,63.5,3.45,24.75,454.0,736.27,574.22
2018,11,6,14,30,869.0,61.0,3.3,24.7,419.0,743.74,580.11
2018,11,6,14,45,846.5,58.5,3.15,24.65,379.0,742.37,579.54
2018,11,6,15,0,824.0,56.0,3.0,24.6,339.0,744.97,581.62
2018,11,6,15,15,788.0,52.5,3.0,24.6,294.5,723.99,566.74
2018,11,6,15,30,752.0,49.0,3.0,24.6,250.0,699.17,548.24
2018,11,6,15,45,699.0,45.0,2.1,22.85,204.5,656.41,514.25
2018,11,6,16,0,646.0,41.0,1.2,21.1,159.0,610.29,474.04
2018,11,6,16,15,538.0,35.5,1.2,20.45,114.5,514.99,398.3
2018,11,6,16,30,430.0,30.0,1.2,19.8,70.0,431.47,311.99
2018,11,6,16,45,243.0,18.5,1.2,19.2,38.5,244.62,0.0
2018,11,6,17,0,56.0,7.0,1.2,18.6,7.0,48.62,0.0
2018,11,6,17,15,28.0,3.5,1.25,18.0,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,7,6,45,158.5,10.5,1.2,7.05,19.0,8.26,0.0
2018,11,7,7,0,317.0,21.0,1.2,7.3,38.0,17.61,0.0
2018,11,7,7,15,447.5,27.5,1.5,8.3,77.5,25.21,15.46
2018,11,7,7,30,578.0,34.0,1.8,9.3,117.0,31.53,22.35
2018,11,7,7,45,596.5,42.5,2.15,10.3,154.5,38.97,29.38
2018,11,7,8,0,615.0,51.0,2.5,11.3,192.0,42.58,32.79
2018,11,7,8,15,704.0,50.5,2.55,12.2,243.5,46.62,36.43
2018,11,7,8,30,793.0,50.0,2.6,13.1,295.0,47.49,37.11
2018,11,7,8,45,820.0,52.0,2.6,14.0,336.0,54.69,43.36
2018,11,7,9,0,847.0,54.0,2.6,14.9,377.0,57.45,45.57
2018,11,7,9,15,865.5,56.0,2.75,15.7,413.5,59.99,47.56
2018,11,7,9,30,884.0,58.0,2.9,16.5,450.0,62.43,49.45
2018,11,7,9,45,897.0,60.0,3.0,17.35,481.0,64.68,51.13
2018,11,7,10,0,910.0,62.0,3.1,18.2,512.0,66.83,52.72
2018,11,7,10,15,919.5,63.0,3.2,18.8,536.5,68.15,53.63
2018,11,7,10,30,929.0,64.0,3.3,19.4,561.0,102.11,57.41
2018,11,7,10,45,935.5,64.5,3.35,20.0,578.0,159.79,87.38
2018,11,7,11,0,942.0,65.0,3.4,20.6,595.0,217.34,130.21
2018,11,7,11,15,945.5,65.0,3.4,21.05,604.5,273.43,178.06
2018,11,7,11,30,949.0,65.0,3.4,21.5,614.0,328.56,227.34
2018,11,7,11,45,950.0,65.0,3.4,21.9,616.0,381.66,275.36
2018,11,7,12,0,951.0,65.0,3.4,22.3,618.0,433.09,321.35
2018,11,7,12,15,949.0,64.5,3.4,22.65,611.5,480.87,363.54
2018,11,7,12,30,947.0,64.0,3.4,23.0,605.0,526.26,402.73
2018,11,7,12,45,943.0,63.0,3.45,23.3,591.0,567.53,437.95
2018,11,7,13,0,939.0,62.0,3.5,23.6,577.0,605.9,470.1
2018,11,7,13,15,931.5,61.0,3.5,23.7,555.5,639.09,497.91
2018,11,7,13,30,924.0,60.0,3.5,23.8,534.0,668.9,522.65
2018,11,7,13,45,912.5,59.0,3.55,23.9,506.0,692.55,542.61
2018,11,7,14,0,901.0,58.0,3.6,24.0,478.0,712.48,558.48
2018,11,7,14,15,885.0,56.5,3.6,23.9,443.5,724.82,568.63
2018,11,7,14,30,869.0,55.0,3.6,23.8,409.0,733.3,576.04
2018,11,7,14,45,846.0,52.5,3.6,23.7,369.5,731.31,575.77
2018,11,7,15,0,823.0,50.0,3.6,23.6,330.0,725.49,572.5
2018,11,7,15,15,788.0,48.0,3.6,23.6,287.0,707.33,559.42
2018,11,7,15,30,753.0,46.0,3.6,23.6,244.0,693.54,548.65
2018,11,7,15,45,701.5,41.5,2.65,21.95,199.0,651.61,515.08
2018,11,7,16,0,650.0,37.0,1.7,20.3,154.0,606.67,475.91
2018,11,7,16,15,526.5,32.5,1.65,19.1,109.5,501.26,391.7
2018,11,7,16,30,403.0,28.0,1.6,17.9,65.0,406.84,293.42
2018,11,7,16,45,233.0,17.0,1.5,16.65,35.5,233.08,0.0
2018,11,7,17,0,63.0,6.0,1.4,15.4,6.0,53.05,0.0
2018,11,7,17,15,31.5,3.0,1.45,15.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,8,6,45,100.0,11.0,3.2,6.55,16.0,8.65,0.0
2018,11,8,7,0,200.0,22.0,3.4,6.8,32.0,18.29,0.0
2018,11,8,7,15,337.0,33.5,3.65,7.55,71.5,27.83,17.35
2018,11,8,7,30,474.0,45.0,3.9,8.3,111.0,37.49,27.62
2018,11,8,7,45,557.0,52.0,4.15,9.05,157.5,43.2,33.27
2018,11,8,8,0,640.0,59.0,4.4,9.8,204.0,49.04,38.78
2018,11,8,8,15,691.0,64.0,4.45,10.8,250.0,53.1,42.45
2018,11,8,8,30,742.0,69.0,4.5,11.8,296.0,57.21,46.02
2018,11,8,8,45,778.0,72.0,4.55,12.85,339.0,64.56,52.38
2018,11,8,9,0,814.0,75.0,4.6,13.9,382.0,67.22,54.44
2018,11,8,9,15,841.5,77.5,4.7,14.7,422.0,69.39,56.08
2018,11,8,9,30,869.0,80.0,4.8,15.5,462.0,71.57,57.7
2018,11,8,9,45,891.0,81.5,4.85,16.35,496.5,72.94,58.59
2018,11,8,10,0,913.0,83.0,4.9,17.2,531.0,74.33,59.49
2018,11,8,10,15,923.0,85.0,4.85,17.75,556.5,75.83,60.55
2018,11,8,10,30,933.0,87.0,4.8,18.3,582.0,109.15,64.46
2018,11,8,10,45,939.0,88.5,4.75,18.85,600.0,174.82,100.36
2018,11,8,11,0,945.0,90.0,4.7,19.4,618.0,233.91,144.24
2018,11,8,11,15,888.0,103.5,4.6,19.8,606.0,284.37,190.04
2018,11,8,11,30,831.0,117.0,4.5,20.2,594.0,332.35,235.47
2018,11,8,11,45,873.5,107.5,4.45,20.6,610.5,387.78,283.79
2018,11,8,12,0,916.0,98.0,4.4,21.0,627.0,445.44,333.68
2018,11,8,12,15,937.5,92.0,4.3,21.35,628.5,498.01,379.22
2018,11,8,12,30,959.0,86.0,4.2,21.7,630.0,550.07,423.43
2018,11,8,12,45,920.0,92.5,4.05,22.05,604.0,584.17,453.01
2018,11,8,13,0,881.0,99.0,3.9,22.4,578.0,611.03,476.04
2018,11,8,13,15,901.5,91.0,3.8,22.6,565.0,653.94,510.82
2018,11,8,13,30,922.0,83.0,3.7,22.8,552.0,695.0,543.5
2018,11,8,13,45,906.0,82.0,3.55,23.05,522.0,717.07,561.16
2018,11,8,14,0,890.0,81.0,3.4,23.3,492.0,735.03,575.46
2018,11,8,14,15,876.0,78.5,3.15,23.25,458.0,748.65,585.42
2018,11,8,14,30,862.0,76.0,2.9,23.2,424.0,758.26,592.2
2018,11,8,14,45,813.5,74.0,2.65,23.2,376.5,737.96,577.12
2018,11,8,15,0,765.0,72.0,2.4,23.2,329.0,712.59,558.24
2018,11,8,15,15,695.0,67.5,2.4,23.2,277.5,669.51,527.27
2018,11,8,15,30,625.0,63.0,2.4,23.2,226.0,616.65,487.92
2018,11,8,15,45,571.0,57.0,1.8,20.8,184.0,571.25,453.87
2018,11,8,16,0,517.0,51.0,1.2,18.4,142.0,522.87,414.42
2018,11,8,16,15,372.0,41.5,1.3,17.25,97.0,395.83,313.3
2018,11,8,16,30,227.0,32.0,1.4,16.1,52.0,272.09,194.79
2018,11,8,16,45,127.0,18.5,1.5,14.95,28.5,113.08,0.0
2018,11,8,17,0,27.0,5.0,1.6,13.8,5.0,24.58,0.0
2018,11,8,17,15,13.5,2.5,1.65,13.3,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
