Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.5,1.25,5.0,3.5,0.0,0.0
2018,11,19,7,0,12.0,7.0,1.2,5.0,7.0,5.51,0.0
2018,11,19,7,15,45.0,21.5,1.3,5.85,25.5,16.21,0.0
2018,11,19,7,30,78.0,36.0,1.4,6.7,44.0,26.64,16.97
2018,11,19,7,45,80.0,53.0,1.5,7.5,64.5,38.7,28.93
2018,11,19,8,0,82.0,70.0,1.6,8.3,85.0,50.34,39.86
2018,11,19,8,15,68.0,78.5,1.7,8.95,93.0,56.53,45.7
2018,11,19,8,30,54.0,87.0,1.8,9.6,101.0,63.37,51.94
2018,11,19,8,45,115.0,107.0,1.95,10.3,143.5,75.99,63.21
2018,11,19,9,0,176.0,127.0,2.1,11.0,186.0,89.29,74.89
2018,11,19,9,15,265.5,136.0,2.1,11.7,236.0,94.21,78.95
2018,11,19,9,30,355.0,145.0,2.1,12.4,286.0,101.12,84.71
2018,11,19,9,45,423.5,144.5,2.1,13.1,325.5,99.2,82.63
2018,11,19,10,0,492.0,144.0,2.1,13.8,365.0,99.66,82.67
2018,11,19,10,15,572.5,132.5,2.0,14.35,402.5,95.68,78.89
2018,11,19,10,30,653.0,121.0,1.9,14.9,440.0,93.33,76.56
2018,11,19,10,45,646.5,128.0,1.85,15.45,453.0,140.8,89.49
2018,11,19,11,0,640.0,135.0,1.8,16.0,466.0,187.36,121.6
2018,11,19,11,15,602.5,148.5,1.7,16.35,464.5,231.58,159.16
2018,11,19,11,30,565.0,162.0,1.6,16.7,463.0,267.72,192.3
2018,11,19,11,45,553.0,165.0,1.55,17.1,460.5,302.44,223.77
2018,11,19,12,0,541.0,168.0,1.5,17.5,458.0,335.07,253.24
2018,11,19,12,15,572.5,157.0,1.4,17.65,461.0,371.55,284.59
2018,11,19,12,30,604.0,146.0,1.3,17.8,464.0,414.37,320.33
2018,11,19,12,45,563.5,152.5,1.25,18.0,443.5,427.18,333.12
2018,11,19,13,0,523.0,159.0,1.2,18.2,423.0,440.87,345.83
2018,11,19,13,15,429.5,172.0,1.15,18.2,383.0,425.86,336.1
2018,11,19,13,30,336.0,185.0,1.1,18.2,343.0,390.51,310.24
2018,11,19,13,45,304.5,175.5,1.05,18.25,312.5,377.9,301.79
2018,11,19,14,0,273.0,166.0,1.0,18.3,282.0,362.01,290.32
2018,11,19,14,15,250.5,155.5,0.85,18.05,255.5,348.31,280.37
2018,11,19,14,30,228.0,145.0,0.7,17.8,229.0,332.4,268.37
2018,11,19,14,45,195.0,128.0,0.6,17.6,194.5,298.79,242.23
2018,11,19,15,0,162.0,111.0,0.5,17.4,160.0,246.43,200.89
2018,11,19,15,15,81.0,83.0,0.5,17.4,107.5,156.16,126.6
2018,11,19,15,30,0.0,55.0,0.5,17.4,55.0,43.56,31.07
2018,11,19,15,45,0.0,43.5,0.5,16.8,43.5,33.66,22.73
2018,11,19,16,0,0.0,32.0,0.5,16.2,32.0,24.45,14.72
2018,11,19,16,15,3.5,23.0,0.45,15.95,23.0,20.23,10.56
2018,11,19,16,30,7.0,14.0,0.4,15.7,14.0,16.31,0.0
2018,11,19,16,45,7.0,7.5,0.4,15.4,7.5,11.13,0.0
2018,11,19,17,0,7.0,1.0,0.4,15.1,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.45,14.9,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,20,6,45,44.5,4.5,0.75,6.05,5.0,0.0,0.0
2018,11,20,7,0,89.0,9.0,0.8,5.8,10.0,7.08,0.0
2018,11,20,7,15,233.0,20.5,0.85,6.3,39.5,16.97,0.0
2018,11,20,7,30,377.0,32.0,0.9,6.8,69.0,26.67,16.76
2018,11,20,7,45,464.5,40.0,0.9,7.3,109.0,33.27,24.08
2018,11,20,8,0,552.0,48.0,0.9,7.8,149.0,39.96,30.58
2018,11,20,8,15,607.0,53.5,0.9,8.4,190.5,44.47,34.9
2018,11,20,8,30,662.0,59.0,0.9,9.0,232.0,49.02,39.11
2018,11,20,8,45,698.0,63.5,0.9,9.6,271.5,56.99,46.28
2018,11,20,9,0,734.0,68.0,0.9,10.2,311.0,60.84,49.62
2018,11,20,9,15,741.5,75.5,0.8,11.0,344.0,66.58,54.53
2018,11,20,9,30,749.0,83.0,0.7,11.8,377.0,66.62,54.3
2018,11,20,9,45,744.0,91.5,0.6,12.55,403.0,72.07,58.87
2018,11,20,10,0,739.0,100.0,0.5,13.3,429.0,77.36,63.23
2018,11,20,10,15,754.0,102.0,0.5,14.1,453.0,78.56,63.96
2018,11,20,10,30,769.0,104.0,0.5,14.9,477.0,83.05,67.56
2018,11,20,10,45,756.0,109.0,0.55,15.75,486.0,134.77,80.94
2018,11,20,11,0,743.0,114.0,0.6,16.6,495.0,184.65,114.19
2018,11,20,11,15,675.0,132.5,0.8,17.3,483.5,232.01,155.0
2018,11,20,11,30,607.0,151.0,1.0,18.0,472.0,271.85,192.16
2018,11,20,11,45,600.0,151.5,1.2,18.75,470.0,308.48,224.97
2018,11,20,12,0,593.0,152.0,1.4,19.5,468.0,343.33,256.24
2018,11,20,12,15,579.5,154.0,1.45,19.75,460.0,374.91,284.69
2018,11,20,12,30,566.0,156.0,1.5,20.0,452.0,398.75,306.6
2018,11,20,12,45,571.0,150.0,1.55,20.25,442.5,426.85,331.07
2018,11,20,13,0,576.0,144.0,1.6,20.5,433.0,459.61,358.46
2018,11,20,13,15,547.5,144.5,1.6,20.55,410.5,465.68,365.45
2018,11,20,13,30,519.0,145.0,1.6,20.6,388.0,474.21,373.88
2018,11,20,13,45,467.0,146.5,1.55,20.6,355.5,465.29,368.43
2018,11,20,14,0,415.0,148.0,1.5,20.6,323.0,451.69,359.09
2018,11,20,14,15,440.5,130.0,1.3,20.35,303.0,466.83,372.19
2018,11,20,14,30,466.0,112.0,1.1,20.1,283.0,480.27,383.49
2018,11,20,14,45,487.5,97.0,0.9,19.85,259.0,492.34,393.19
2018,11,20,15,0,509.0,82.0,0.7,19.6,235.0,510.25,406.35
2018,11,20,15,15,456.0,70.5,0.7,19.6,192.5,466.34,372.94
2018,11,20,15,30,403.0,59.0,0.7,19.6,150.0,419.1,336.2
2018,11,20,15,45,350.5,52.5,0.75,18.3,119.5,369.04,297.3
2018,11,20,16,0,298.0,46.0,0.8,17.0,89.0,326.99,261.64
2018,11,20,16,15,245.5,35.0,0.85,16.45,62.0,278.32,212.25
2018,11,20,16,30,193.0,24.0,0.9,15.9,35.0,211.29,42.0
2018,11,20,16,45,96.5,12.0,0.95,15.35,17.5,81.38,0.0
2018,11,20,17,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.65,10.55,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.7,10.6,2.0,1.57,0.0
2018,11,21,7,15,2.0,4.5,1.85,11.05,4.5,3.52,0.0
2018,11,21,7,30,0.0,7.0,2.0,11.5,7.0,5.3,0.0
2018,11,21,7,45,0.0,9.0,2.1,11.9,9.0,6.82,0.33
2018,11,21,8,0,0.0,11.0,2.2,12.3,11.0,8.34,1.79
2018,11,21,8,15,0.0,12.0,2.3,12.55,12.0,9.1,2.54
2018,11,21,8,30,0.0,13.0,2.4,12.8,13.0,9.87,3.26
2018,11,21,8,45,0.0,16.0,2.5,13.0,16.0,12.16,5.34
2018,11,21,9,0,0.0,19.0,2.6,13.2,19.0,14.45,7.4
2018,11,21,9,15,0.0,22.0,2.8,13.6,22.0,16.75,9.44
2018,11,21,9,30,0.0,25.0,3.0,14.0,25.0,19.06,11.46
2018,11,21,9,45,3.0,54.5,3.2,14.4,56.0,41.78,31.67
2018,11,21,10,0,6.0,84.0,3.4,14.8,87.0,64.42,51.56
2018,11,21,10,15,5.5,97.5,3.65,15.35,100.0,74.09,59.84
2018,11,21,10,30,5.0,111.0,3.9,15.9,113.0,83.62,67.94
2018,11,21,10,45,53.0,154.0,4.15,16.4,180.5,114.68,88.64
2018,11,21,11,0,101.0,197.0,4.4,16.9,248.0,152.36,116.72
2018,11,21,11,15,63.0,194.0,4.5,17.1,226.0,153.67,119.28
2018,11,21,11,30,25.0,191.0,4.6,17.3,204.0,148.84,116.98
2018,11,21,11,45,19.0,167.0,4.7,17.5,177.0,132.35,103.76
2018,11,21,12,0,13.0,143.0,4.8,17.7,150.0,114.09,88.99
2018,11,21,12,15,7.0,117.0,4.7,17.6,121.0,92.86,71.73
2018,11,21,12,30,1.0,91.0,4.6,17.5,92.0,70.49,53.33
2018,11,21,12,45,26.0,99.0,4.5,17.45,112.0,92.38,71.65
2018,11,21,13,0,51.0,107.0,4.4,17.4,132.0,114.1,90.06
2018,11,21,13,15,26.0,82.0,4.2,17.2,94.5,81.39,63.0
2018,11,21,13,30,1.0,57.0,4.0,17.0,57.0,44.28,31.73
2018,11,21,13,45,0.5,49.5,3.75,16.85,49.5,38.2,26.7
2018,11,21,14,0,0.0,42.0,3.5,16.7,42.0,32.1,21.6
2018,11,21,14,15,3.5,43.5,3.3,16.55,45.0,35.65,24.77
2018,11,21,14,30,7.0,45.0,3.1,16.4,48.0,39.36,28.1
2018,11,21,14,45,52.5,56.5,2.9,16.2,72.5,94.8,76.56
2018,11,21,15,0,98.0,68.0,2.7,16.0,97.0,144.46,119.66
2018,11,21,15,15,49.0,40.5,2.7,16.0,55.0,78.89,63.06
2018,11,21,15,30,0.0,13.0,2.7,16.0,13.0,9.86,2.74
2018,11,21,15,45,16.5,13.5,2.35,15.45,16.0,26.18,17.13
2018,11,21,16,0,33.0,14.0,2.0,14.9,19.0,47.86,35.42
2018,11,21,16,15,16.5,8.5,1.85,14.4,11.0,21.56,11.94
2018,11,21,16,30,0.0,3.0,1.7,13.9,3.0,2.27,0.0
2018,11,21,16,45,0.0,1.5,1.55,13.4,1.5,1.18,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,22,6,45,38.0,4.5,1.5,8.85,4.5,0.0,0.0
2018,11,22,7,0,76.0,9.0,1.5,8.9,9.0,7.08,0.0
2018,11,22,7,15,237.5,19.0,1.75,9.7,37.0,15.77,0.0
2018,11,22,7,30,399.0,29.0,2.0,10.5,65.0,24.29,13.86
2018,11,22,7,45,491.5,35.0,2.25,11.3,104.5,29.39,20.1
2018,11,22,8,0,584.0,41.0,2.5,12.1,144.0,37.61,27.83
2018,11,22,8,15,640.0,45.0,2.65,12.55,185.0,41.41,31.49
2018,11,22,8,30,696.0,49.0,2.8,13.0,226.0,45.29,35.07
2018,11,22,8,45,732.5,52.0,2.95,13.4,265.5,48.2,37.69
2018,11,22,9,0,769.0,55.0,3.1,13.8,305.0,51.14,40.25
2018,11,22,9,15,611.0,84.5,3.2,14.15,297.0,66.04,53.39
2018,11,22,9,30,453.0,114.0,3.3,14.5,289.0,81.29,66.71
2018,11,22,9,45,483.0,124.0,3.4,14.85,323.5,87.74,72.16
2018,11,22,10,0,513.0,134.0,3.5,15.2,358.0,94.11,77.52
2018,11,22,10,15,479.0,148.0,3.6,15.55,366.5,101.61,83.82
2018,11,22,10,30,445.0,162.0,3.7,15.9,375.0,108.91,89.92
2018,11,22,10,45,588.5,134.5,3.75,16.25,426.5,135.72,88.68
2018,11,22,11,0,732.0,107.0,3.8,16.6,478.0,174.03,107.32
2018,11,22,11,15,733.5,108.5,3.9,16.75,486.0,221.21,145.67
2018,11,22,11,30,735.0,110.0,4.0,16.9,494.0,267.68,186.93
2018,11,22,11,45,697.5,118.5,4.1,17.1,484.0,307.45,225.17
2018,11,22,12,0,660.0,127.0,4.2,17.3,474.0,342.56,259.27
2018,11,22,12,15,516.0,157.5,4.3,17.35,427.0,344.44,267.86
2018,11,22,12,30,372.0,188.0,4.4,17.4,380.0,328.81,260.26
2018,11,22,12,45,380.5,187.5,4.55,17.45,380.0,354.55,283.32
2018,11,22,13,0,389.0,187.0,4.7,17.5,380.0,380.1,305.93
2018,11,22,13,15,310.0,190.5,4.8,17.35,340.5,360.01,291.72
2018,11,22,13,30,231.0,194.0,4.9,17.2,301.0,333.73,271.68
2018,11,22,13,45,153.0,168.5,5.0,17.05,237.5,259.34,212.08
2018,11,22,14,0,75.0,143.0,5.1,16.9,174.0,177.52,144.57
2018,11,22,14,15,44.0,116.0,5.1,16.6,134.0,133.39,107.88
2018,11,22,14,30,13.0,89.0,5.1,16.3,94.0,79.89,62.51
2018,11,22,14,45,72.5,96.5,5.1,16.0,118.5,154.47,127.24
2018,11,22,15,0,132.0,104.0,5.1,15.7,143.0,214.38,179.09
2018,11,22,15,15,167.5,92.5,5.1,15.7,134.5,250.26,209.55
2018,11,22,15,30,203.0,81.0,5.1,15.7,126.0,270.49,226.42
2018,11,22,15,45,164.0,65.5,4.6,14.8,97.0,227.36,188.82
2018,11,22,16,0,125.0,50.0,4.1,13.9,68.0,182.93,149.07
2018,11,22,16,15,84.5,34.0,3.9,13.55,44.0,135.16,102.21
2018,11,22,16,30,44.0,18.0,3.7,13.2,20.0,70.92,0.0
2018,11,22,16,45,22.0,9.0,3.55,12.8,10.0,23.39,0.0
2018,11,22,17,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.35,11.9,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.4,12.0,1.0,0.79,0.0
2018,11,23,7,15,0.0,3.0,1.6,12.25,3.0,2.27,0.0
2018,11,23,7,30,0.0,5.0,1.8,12.5,5.0,3.78,0.0
2018,11,23,7,45,0.0,7.5,1.95,12.7,7.5,5.68,0.0
2018,11,23,8,0,0.0,10.0,2.1,12.9,10.0,7.58,1.08
2018,11,23,8,15,0.0,13.5,2.25,13.1,13.5,10.24,3.54
2018,11,23,8,30,0.0,17.0,2.4,13.3,17.0,12.92,5.99
2018,11,23,8,45,0.0,20.0,2.55,13.5,20.0,15.21,8.07
2018,11,23,9,0,0.0,23.0,2.7,13.7,23.0,17.51,10.13
2018,11,23,9,15,0.0,41.0,2.9,13.95,41.0,31.31,22.49
2018,11,23,9,30,0.0,59.0,3.1,14.2,59.0,45.19,34.81
2018,11,23,9,45,0.5,68.0,3.3,14.45,68.0,52.17,40.89
2018,11,23,10,0,1.0,77.0,3.5,14.7,77.0,59.15,46.95
2018,11,23,10,15,2.0,95.0,3.7,14.95,95.5,72.21,58.32
2018,11,23,10,30,3.0,113.0,3.9,15.2,114.0,84.84,69.23
2018,11,23,10,45,2.0,96.5,4.1,15.5,97.5,73.78,56.59
2018,11,23,11,0,1.0,80.0,4.3,15.8,81.0,61.62,46.31
2018,11,23,11,15,1.0,97.0,4.45,15.85,98.0,74.49,57.04
2018,11,23,11,30,1.0,114.0,4.6,15.9,115.0,87.27,67.66
2018,11,23,11,45,0.5,83.5,4.7,16.0,84.0,64.36,48.51
2018,11,23,12,0,0.0,53.0,4.8,16.1,53.0,40.63,28.61
2018,11,23,12,15,9.5,94.0,4.75,16.0,99.0,76.04,58.2
2018,11,23,12,30,19.0,135.0,4.7,15.9,145.0,116.54,91.98
2018,11,23,12,45,14.5,134.0,4.6,15.85,141.5,111.23,87.73
2018,11,23,13,0,10.0,133.0,4.5,15.8,138.0,109.31,86.28
2018,11,23,13,15,5.0,102.0,4.55,15.85,104.5,81.96,63.54
2018,11,23,13,30,0.0,71.0,4.6,15.9,71.0,54.5,40.49
2018,11,23,13,45,0.5,64.0,4.6,15.9,64.0,49.38,36.26
2018,11,23,14,0,1.0,57.0,4.6,15.9,57.0,44.31,32.05
2018,11,23,14,15,15.0,63.0,4.55,15.8,68.0,62.08,47.59
2018,11,23,14,30,29.0,69.0,4.5,15.7,79.0,78.47,62.01
2018,11,23,14,45,14.5,53.5,4.45,15.65,58.5,54.52,41.36
2018,11,23,15,0,0.0,38.0,4.4,15.6,38.0,29.0,19.16
2018,11,23,15,15,1.5,39.0,4.4,15.6,39.5,30.9,20.8
2018,11,23,15,30,3.0,40.0,4.4,15.6,41.0,32.83,22.38
2018,11,23,15,45,3.0,32.0,4.25,15.3,32.5,26.69,17.0
2018,11,23,16,0,3.0,24.0,4.1,15.0,24.0,20.56,11.55
2018,11,23,16,15,2.5,15.5,4.05,14.85,15.5,13.68,5.06
2018,11,23,16,30,2.0,7.0,4.0,14.7,7.0,6.8,0.0
2018,11,23,16,45,1.0,3.5,3.95,14.6,3.5,3.49,0.0
2018,11,23,17,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,6,45,33.5,3.0,2.05,11.8,3.0,0.0,0.0
2018,11,24,7,0,67.0,6.0,2.1,11.8,6.0,4.72,0.0
2018,11,24,7,15,230.0,16.0,2.35,12.3,32.5,12.59,0.0
2018,11,24,7,30,393.0,26.0,2.6,12.8,59.0,21.79,10.92
2018,11,24,7,45,487.5,32.0,2.85,13.25,97.5,29.29,19.69
2018,11,24,8,0,582.0,38.0,3.1,13.7,136.0,35.02,25.27
2018,11,24,8,15,638.5,41.5,3.1,13.95,176.5,38.46,28.63
2018,11,24,8,30,695.0,45.0,3.1,14.2,217.0,42.0,31.94
2018,11,24,8,45,732.0,47.5,3.1,14.45,255.5,44.6,34.3
2018,11,24,9,0,769.0,50.0,3.1,14.7,294.0,47.23,36.62
2018,11,24,9,15,775.5,55.0,3.05,15.1,325.5,51.33,40.17
2018,11,24,9,30,782.0,60.0,3.0,15.5,357.0,55.3,43.56
2018,11,24,9,45,657.0,91.0,2.95,15.85,354.0,70.43,56.75
2018,11,24,10,0,532.0,122.0,2.9,16.2,351.0,87.15,71.18
2018,11,24,10,15,642.0,105.0,2.9,16.55,396.5,78.73,63.62
2018,11,24,10,30,752.0,88.0,2.9,16.9,442.0,74.81,60.04
2018,11,24,10,45,780.0,85.0,2.85,17.3,464.0,116.62,67.8
2018,11,24,11,0,808.0,82.0,2.8,17.7,486.0,165.75,97.15
2018,11,24,11,15,761.0,95.0,2.7,17.9,481.5,215.92,139.15
2018,11,24,11,30,714.0,108.0,2.6,18.1,477.0,256.92,177.29
2018,11,24,11,45,661.0,120.5,2.55,18.3,463.0,294.44,213.57
2018,11,24,12,0,608.0,133.0,2.5,18.5,449.0,325.9,244.37
2018,11,24,12,15,641.5,127.0,2.45,18.55,457.5,369.36,282.2
2018,11,24,12,30,675.0,121.0,2.4,18.6,466.0,414.17,320.72
2018,11,24,12,45,665.0,120.5,2.35,18.65,453.5,444.23,347.66
2018,11,24,13,0,655.0,120.0,2.3,18.7,441.0,471.62,371.88
2018,11,24,13,15,658.0,115.0,2.3,18.65,426.5,499.18,396.01
2018,11,24,13,30,661.0,110.0,2.3,18.6,412.0,524.66,418.13
2018,11,24,13,45,669.5,101.0,2.25,18.55,392.0,547.22,437.66
2018,11,24,14,0,678.0,92.0,2.2,18.5,372.0,567.46,455.14
2018,11,24,14,15,644.0,88.5,2.15,18.3,337.5,562.57,453.2
2018,11,24,14,30,610.0,85.0,2.1,18.1,303.0,553.56,447.87
2018,11,24,14,45,592.5,78.0,2.05,17.85,271.0,548.55,445.47
2018,11,24,15,0,575.0,71.0,2.0,17.6,239.0,540.39,440.04
2018,11,24,15,15,568.5,61.5,2.0,17.6,207.0,534.43,434.82
2018,11,24,15,30,562.0,52.0,2.0,17.6,175.0,525.75,426.27
2018,11,24,15,45,517.5,45.0,1.5,16.35,139.0,489.08,394.29
2018,11,24,16,0,473.0,38.0,1.0,15.1,103.0,450.26,357.43
2018,11,24,16,15,357.0,29.5,1.0,14.4,68.5,354.61,264.91
2018,11,24,16,30,241.0,21.0,1.0,13.7,34.0,235.98,0.0
2018,11,24,16,45,120.5,10.5,1.0,13.0,17.0,97.11,0.0
2018,11,24,17,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,25,6,45,29.5,3.0,1.05,8.1,3.0,0.0,0.0
2018,11,25,7,0,59.0,6.0,1.1,8.0,6.0,4.72,0.0
2018,11,25,7,15,217.5,16.5,1.2,8.55,32.0,12.98,0.0
2018,11,25,7,30,376.0,27.0,1.3,9.1,58.0,22.61,11.25
2018,11,25,7,45,475.5,33.5,1.35,9.7,96.5,28.13,18.96
2018,11,25,8,0,575.0,40.0,1.4,10.3,135.0,36.72,27.16
2018,11,25,8,15,627.0,44.5,1.5,10.85,175.0,40.88,31.2
2018,11,25,8,30,679.0,49.0,1.6,11.4,215.0,45.11,35.13
2018,11,25,8,45,687.0,56.5,1.65,11.95,249.0,51.27,40.68
2018,11,25,9,0,695.0,64.0,1.7,12.5,283.0,57.24,45.95
2018,11,25,9,15,757.5,62.0,1.8,13.05,325.5,56.43,45.08
2018,11,25,9,30,820.0,60.0,1.9,13.6,368.0,55.9,44.45
2018,11,25,9,45,836.0,62.0,2.0,14.15,398.0,57.76,45.92
2018,11,25,10,0,852.0,64.0,2.1,14.7,428.0,65.68,52.73
2018,11,25,10,15,863.0,65.0,2.15,15.1,451.5,67.03,53.75
2018,11,25,10,30,874.0,66.0,2.2,15.5,475.0,68.31,54.7
2018,11,25,10,45,881.0,67.0,2.2,15.9,492.0,114.29,64.0
2018,11,25,11,0,888.0,68.0,2.2,16.3,509.0,167.99,96.26
2018,11,25,11,15,891.5,69.0,2.2,16.7,519.0,220.87,137.94
2018,11,25,11,30,895.0,70.0,2.2,17.1,529.0,272.98,183.49
2018,11,25,11,45,896.0,70.0,2.2,17.45,531.5,322.55,228.7
2018,11,25,12,0,897.0,70.0,2.2,17.8,534.0,370.63,272.75
2018,11,25,12,15,897.0,69.0,2.2,17.95,529.0,415.72,314.01
2018,11,25,12,30,897.0,68.0,2.2,18.1,524.0,458.78,352.78
2018,11,25,12,45,894.5,66.0,2.15,18.25,511.5,497.48,387.1
2018,11,25,13,0,892.0,64.0,2.1,18.4,499.0,533.55,418.47
2018,11,25,13,15,872.0,65.5,2.0,18.45,477.0,560.93,442.36
2018,11,25,13,30,852.0,67.0,1.9,18.5,455.0,584.47,462.6
2018,11,25,13,45,851.0,63.0,1.85,18.5,431.5,609.78,484.07
2018,11,25,14,0,850.0,59.0,1.8,18.5,408.0,632.08,502.81
2018,11,25,14,15,832.5,56.5,1.75,18.35,376.0,642.01,512.18
2018,11,25,14,30,815.0,54.0,1.7,18.2,344.0,648.23,517.55
2018,11,25,14,45,788.5,51.5,1.65,18.05,307.0,651.18,520.04
2018,11,25,15,0,762.0,49.0,1.6,17.9,270.0,643.89,514.5
2018,11,25,15,15,607.0,55.0,1.6,17.9,214.5,553.17,445.83
2018,11,25,15,30,452.0,61.0,1.6,17.9,159.0,452.28,367.24
2018,11,25,15,45,305.0,55.0,1.15,16.75,114.5,334.88,271.93
2018,11,25,16,0,158.0,49.0,0.7,15.6,70.0,206.33,164.83
2018,11,25,16,15,132.0,33.5,0.7,15.4,46.5,170.99,126.38
2018,11,25,16,30,106.0,18.0,0.7,15.2,23.0,129.71,0.0
2018,11,25,16,45,53.0,9.0,0.7,14.95,11.5,46.06,0.0
2018,11,25,17,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.0,1.15,6.15,2.0,0.0,0.0
2018,11,26,7,0,26.0,4.0,1.1,6.2,4.0,0.0,0.0
2018,11,26,7,15,44.0,16.0,1.25,7.0,18.5,12.59,0.0
2018,11,26,7,30,62.0,28.0,1.4,7.8,33.0,21.01,9.5
2018,11,26,7,45,96.0,44.0,1.5,8.6,57.0,32.33,22.62
2018,11,26,8,0,130.0,60.0,1.6,9.4,81.0,43.58,33.33
2018,11,26,8,15,145.5,75.5,1.55,9.9,105.5,54.17,43.21
2018,11,26,8,30,161.0,91.0,1.5,10.4,130.0,64.5,52.69
2018,11,26,8,45,126.5,107.5,1.5,10.9,141.5,75.69,62.74
2018,11,26,9,0,92.0,124.0,1.5,11.4,153.0,85.68,71.56
2018,11,26,9,15,138.0,136.5,1.55,12.05,185.5,94.29,78.96
2018,11,26,9,30,184.0,149.0,1.6,12.7,218.0,102.81,86.17
2018,11,26,9,45,280.5,152.5,1.6,13.35,267.0,104.22,87.05
2018,11,26,10,0,377.0,156.0,1.6,14.0,316.0,105.41,87.73
2018,11,26,10,15,429.5,155.0,1.6,14.5,347.0,105.22,87.25
2018,11,26,10,30,482.0,154.0,1.6,15.0,378.0,105.17,86.92
2018,11,26,10,45,416.5,174.5,1.55,15.45,373.0,141.02,100.33
2018,11,26,11,0,351.0,195.0,1.5,15.9,368.0,177.4,126.72
2018,11,26,11,15,305.0,207.5,1.5,16.25,360.0,203.06,148.61
2018,11,26,11,30,259.0,220.0,1.5,16.6,352.0,224.02,168.26
2018,11,26,11,45,210.5,224.5,1.5,16.9,332.0,231.22,177.1
2018,11,26,12,0,162.0,229.0,1.5,17.2,312.0,234.61,182.39
2018,11,26,12,15,243.0,212.0,1.5,17.5,335.5,271.33,211.34
2018,11,26,12,30,324.0,195.0,1.5,17.8,359.0,309.55,242.09
2018,11,26,12,45,394.0,180.0,1.55,18.1,374.5,358.86,281.98
2018,11,26,13,0,464.0,165.0,1.6,18.4,390.0,404.5,319.1
2018,11,26,13,15,346.0,177.0,1.55,18.3,341.0,363.14,288.86
2018,11,26,13,30,228.0,189.0,1.5,18.2,292.0,324.19,259.28
2018,11,26,13,45,356.0,157.5,1.45,18.05,308.0,384.84,309.74
2018,11,26,14,0,484.0,126.0,1.4,17.9,324.0,465.88,374.74
2018,11,26,14,15,542.0,106.5,1.25,17.4,311.5,508.99,409.23
2018,11,26,14,30,600.0,87.0,1.1,16.9,299.0,545.33,438.46
2018,11,26,14,45,469.0,92.5,0.95,16.35,247.0,465.59,377.34
2018,11,26,15,0,338.0,98.0,0.8,15.8,195.0,389.32,317.54
2018,11,26,15,15,317.0,85.5,0.8,15.8,166.0,368.02,301.18
2018,11,26,15,30,296.0,73.0,0.8,15.8,137.0,344.72,281.79
2018,11,26,15,45,259.0,59.5,0.8,15.0,106.5,306.36,249.78
2018,11,26,16,0,222.0,46.0,0.8,14.2,76.0,266.76,214.64
2018,11,26,16,15,167.0,32.5,0.85,13.9,50.5,213.64,158.05
2018,11,26,16,30,112.0,19.0,0.9,13.6,25.0,135.66,0.0
2018,11,26,16,45,56.0,9.5,0.9,13.3,12.5,48.56,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,7.75,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,7.9,3.0,0.0,0.0
2018,11,27,7,15,9.5,8.5,1.05,8.25,8.5,6.69,0.0
2018,11,27,7,30,0.0,14.0,1.0,8.6,14.0,10.65,1.63
2018,11,27,7,45,0.0,21.5,0.95,9.0,21.5,16.38,8.64
2018,11,27,8,0,0.0,29.0,0.9,9.4,29.0,22.12,14.19
2018,11,27,8,15,0.0,34.0,1.0,9.9,34.0,25.95,17.85
2018,11,27,8,30,0.0,39.0,1.1,10.4,39.0,29.78,21.43
2018,11,27,8,45,19.5,62.5,1.2,10.95,68.5,47.45,37.41
2018,11,27,9,0,39.0,86.0,1.3,11.5,98.0,63.64,51.89
2018,11,27,9,15,24.0,97.5,1.4,11.85,105.0,71.33,58.63
2018,11,27,9,30,9.0,109.0,1.5,12.2,112.0,80.52,66.65
2018,11,27,9,45,6.0,95.5,1.55,12.55,97.5,71.95,58.85
2018,11,27,10,0,3.0,82.0,1.6,12.9,83.0,62.78,50.55
2018,11,27,10,15,1.5,86.5,1.7,13.1,87.0,66.12,53.4
2018,11,27,10,30,0.0,91.0,1.8,13.3,91.0,69.42,56.19
2018,11,27,10,45,0.0,77.5,1.9,13.55,77.5,59.54,45.11
2018,11,27,11,0,0.0,64.0,2.0,13.8,64.0,49.1,36.2
2018,11,27,11,15,14.0,120.5,2.1,13.9,127.5,93.75,73.12
2018,11,27,11,30,28.0,177.0,2.2,14.0,191.0,138.7,109.87
2018,11,27,11,45,23.5,181.5,2.3,14.05,193.5,143.59,114.14
2018,11,27,12,0,19.0,186.0,2.4,14.1,196.0,148.08,118.13
2018,11,27,12,15,13.0,143.5,2.5,14.25,150.5,115.41,91.33
2018,11,27,12,30,7.0,101.0,2.6,14.4,105.0,80.81,62.64
2018,11,27,12,45,6.5,78.0,2.7,14.5,81.5,62.98,47.77
2018,11,27,13,0,6.0,55.0,2.8,14.6,58.0,45.2,32.83
2018,11,27,13,15,3.0,47.5,2.8,14.7,49.0,38.0,26.76
2018,11,27,13,30,0.0,40.0,2.8,14.8,40.0,30.58,20.45
2018,11,27,13,45,2.5,54.5,2.8,14.85,55.5,43.27,31.33
2018,11,27,14,0,5.0,69.0,2.8,14.9,71.0,56.16,42.38
2018,11,27,14,15,39.5,98.0,2.45,14.65,112.0,111.77,90.4
2018,11,27,14,30,74.0,127.0,2.1,14.4,153.0,171.06,140.98
2018,11,27,14,45,50.0,107.0,1.7,14.2,123.5,136.86,111.96
2018,11,27,15,0,26.0,87.0,1.3,14.0,94.0,100.87,81.19
2018,11,27,15,15,13.0,65.5,1.3,14.0,69.0,62.72,48.46
2018,11,27,15,30,0.0,44.0,1.3,14.0,44.0,33.65,23.13
2018,11,27,15,45,0.0,32.0,1.05,13.45,32.0,24.42,15.12
2018,11,27,16,0,0.0,20.0,0.8,12.9,20.0,15.22,7.08
2018,11,27,16,15,8.5,13.5,0.8,12.7,14.0,16.94,7.61
2018,11,27,16,30,17.0,7.0,0.8,12.5,8.0,26.06,0.0
2018,11,27,16,45,8.5,3.5,0.75,12.3,4.0,8.98,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,28,6,45,4.0,0.5,0.55,11.75,0.5,0.0,0.0
2018,11,28,7,0,8.0,1.0,0.6,11.7,1.0,0.0,0.0
2018,11,28,7,15,19.0,12.5,0.65,12.0,13.5,9.83,0.0
2018,11,28,7,30,30.0,24.0,0.7,12.3,26.0,18.15,5.79
2018,11,28,7,45,55.5,39.5,0.8,12.6,47.0,29.3,19.45
2018,11,28,8,0,81.0,55.0,0.9,12.9,68.0,40.31,29.91
2018,11,28,8,15,105.0,69.5,0.95,13.3,91.0,50.56,39.38
2018,11,28,8,30,129.0,84.0,1.0,13.7,114.0,60.66,48.56
2018,11,28,8,45,124.5,97.0,1.1,14.05,130.5,69.4,56.38
2018,11,28,9,0,120.0,110.0,1.2,14.4,147.0,77.91,63.87
2018,11,28,9,15,113.5,128.5,1.15,14.65,166.5,89.29,73.78
2018,11,28,9,30,107.0,147.0,1.1,14.9,186.0,100.31,83.23
2018,11,28,9,45,142.5,148.5,1.05,15.2,205.0,102.47,84.87
2018,11,28,10,0,178.0,150.0,1.0,15.5,224.0,104.52,86.4
2018,11,28,10,15,144.0,167.5,1.0,15.85,229.5,114.07,94.39
2018,11,28,10,30,110.0,185.0,1.0,16.2,235.0,123.24,101.98
2018,11,28,10,45,119.0,180.5,1.0,16.5,236.5,129.7,99.29
2018,11,28,11,0,128.0,176.0,1.0,16.8,238.0,139.37,104.77
2018,11,28,11,15,104.0,179.0,1.05,17.05,230.0,148.48,112.77
2018,11,28,11,30,80.0,182.0,1.1,17.3,222.0,153.71,118.23
2018,11,28,11,45,218.5,174.0,1.15,17.6,285.0,197.77,149.69
2018,11,28,12,0,357.0,166.0,1.2,17.9,348.0,258.16,195.75
2018,11,28,12,15,408.0,164.0,1.4,18.0,370.0,299.53,230.11
2018,11,28,12,30,459.0,162.0,1.6,18.1,392.0,344.68,267.78
2018,11,28,12,45,347.5,173.5,1.8,18.2,345.0,319.81,251.97
2018,11,28,13,0,236.0,185.0,2.0,18.3,298.0,293.6,233.6
2018,11,28,13,15,242.5,181.0,2.2,18.2,293.5,308.47,247.21
2018,11,28,13,30,249.0,177.0,2.4,18.1,289.0,323.05,260.39
2018,11,28,13,45,338.0,151.0,2.55,18.0,293.5,365.03,296.31
2018,11,28,14,0,427.0,125.0,2.7,17.9,298.0,425.42,346.52
2018,11,28,14,15,580.5,97.0,2.7,17.65,312.0,521.94,425.06
2018,11,28,14,30,734.0,69.0,2.7,17.4,326.0,610.09,496.04
2018,11,28,14,45,539.0,58.5,2.7,17.15,236.0,479.88,395.22
2018,11,28,15,0,344.0,48.0,2.7,16.9,146.0,336.56,280.54
2018,11,28,15,15,172.0,31.0,2.7,16.9,80.0,180.76,150.73
2018,11,28,15,30,0.0,14.0,2.7,16.9,14.0,10.62,3.33
2018,11,28,15,45,0.0,11.0,2.5,16.1,11.0,8.34,1.36
2018,11,28,16,0,0.0,8.0,2.3,15.3,8.0,6.06,0.0
2018,11,28,16,15,7.0,6.0,2.45,15.0,6.5,11.33,3.11
2018,11,28,16,30,14.0,4.0,2.6,14.7,5.0,17.84,0.0
2018,11,28,16,45,7.0,2.0,2.75,14.45,2.5,6.68,0.0
2018,11,28,17,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,11.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
