Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,13,15,9.5,68.0,2.2,8.55,72.0,57.09,44.12
2018,12,9,13,30,19.0,63.0,2.1,8.5,71.0,61.42,48.11
2018,12,9,13,45,13.5,59.0,2.05,8.4,64.5,55.65,43.18
2018,12,9,14,0,8.0,55.0,2.0,8.3,58.0,47.04,35.7
2018,12,9,14,15,74.0,53.5,1.9,8.15,78.5,98.6,82.18
2018,12,9,14,30,140.0,52.0,1.8,8.0,99.0,153.19,130.94
2018,12,9,14,45,71.0,53.5,1.65,7.9,77.5,102.22,85.57
2018,12,9,15,0,2.0,55.0,1.5,7.8,56.0,43.53,32.63
2018,12,9,15,15,4.5,57.5,1.5,7.8,58.5,48.57,37.07
2018,12,9,15,30,7.0,60.0,1.5,7.8,61.0,56.1,43.45
2018,12,9,15,45,4.0,42.0,1.15,7.2,42.5,36.51,26.1
2018,12,9,16,0,1.0,24.0,0.8,6.6,24.0,19.03,10.57
2018,12,9,16,15,0.5,15.0,0.8,6.4,15.0,11.77,3.21
2018,12,9,16,30,0.0,6.0,0.8,6.2,6.0,4.54,0.0
2018,12,9,16,45,0.0,3.0,0.75,5.95,3.0,2.36,0.0
2018,12,9,17,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.0,1.25,5.0,1.0,0.79,0.0
2018,12,10,7,30,0.0,2.0,1.4,5.3,2.0,1.57,0.0
2018,12,10,7,45,0.5,11.0,1.6,5.65,11.0,8.35,0.72
2018,12,10,8,0,1.0,20.0,1.8,6.0,20.0,15.23,7.85
2018,12,10,8,15,3.0,28.5,1.95,6.4,29.0,21.75,14.07
2018,12,10,8,30,5.0,37.0,2.1,6.8,38.0,28.3,20.23
2018,12,10,8,45,3.5,37.0,2.25,7.2,38.0,28.27,20.32
2018,12,10,9,0,2.0,37.0,2.4,7.6,38.0,28.26,20.34
2018,12,10,9,15,2.0,68.0,2.6,8.2,69.0,51.77,41.77
2018,12,10,9,30,2.0,99.0,2.8,8.8,100.0,73.15,61.01
2018,12,10,9,45,1.0,95.5,2.95,9.4,96.0,71.35,59.17
2018,12,10,10,0,0.0,92.0,3.1,10.0,92.0,69.34,57.15
2018,12,10,10,15,0.0,104.5,3.15,10.55,104.5,78.14,64.83
2018,12,10,10,30,0.0,117.0,3.2,11.1,117.0,86.81,72.31
2018,12,10,10,45,16.5,144.5,3.25,11.6,152.0,105.69,84.63
2018,12,10,11,0,33.0,172.0,3.3,12.1,187.0,124.36,99.02
2018,12,10,11,15,64.5,189.5,3.25,12.45,220.0,144.82,114.22
2018,12,10,11,30,96.0,207.0,3.2,12.8,253.0,169.47,133.18
2018,12,10,11,45,185.0,204.0,3.15,13.15,293.5,200.33,155.67
2018,12,10,12,0,274.0,201.0,3.1,13.5,334.0,242.48,188.69
2018,12,10,12,15,418.0,171.0,3.1,13.65,372.5,293.76,229.27
2018,12,10,12,30,562.0,141.0,3.1,13.8,411.0,351.27,276.42
2018,12,10,12,45,728.0,101.0,3.05,14.0,442.5,424.01,336.3
2018,12,10,13,0,894.0,61.0,3.0,14.2,474.0,496.94,396.82
2018,12,10,13,15,886.5,60.0,3.0,14.25,456.0,529.31,426.19
2018,12,10,13,30,879.0,59.0,3.0,14.3,438.0,558.62,452.63
2018,12,10,13,45,867.5,57.5,2.95,14.35,414.0,581.9,473.64
2018,12,10,14,0,856.0,56.0,2.9,14.4,390.0,601.77,491.46
2018,12,10,14,15,837.0,54.5,2.7,14.25,359.5,613.45,502.23
2018,12,10,14,30,818.0,53.0,2.5,14.1,329.0,621.47,509.61
2018,12,10,14,45,790.0,50.5,2.35,13.95,293.5,624.66,512.33
2018,12,10,15,0,762.0,48.0,2.2,13.8,258.0,618.08,506.45
2018,12,10,15,15,719.0,45.0,2.2,13.8,219.0,596.46,488.66
2018,12,10,15,30,676.0,42.0,2.2,13.8,180.0,571.04,466.59
2018,12,10,15,45,608.0,37.0,1.6,12.2,140.0,521.54,423.79
2018,12,10,16,0,540.0,32.0,1.0,10.6,100.0,468.7,373.89
2018,12,10,16,15,397.0,25.0,1.1,10.15,64.5,356.06,254.43
2018,12,10,16,30,254.0,18.0,1.2,9.7,29.0,231.77,0.0
2018,12,10,16,45,127.0,9.0,1.25,9.25,14.5,97.99,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,11,7,15,126.0,8.5,1.45,1.25,13.5,6.69,0.0
2018,12,11,7,30,252.0,17.0,1.7,2.1,27.0,13.38,0.0
2018,12,11,7,45,396.5,24.0,1.9,2.9,62.0,21.94,10.79
2018,12,11,8,0,541.0,31.0,2.1,3.7,97.0,28.7,19.89
2018,12,11,8,15,611.0,36.0,2.15,4.4,137.0,33.49,24.85
2018,12,11,8,30,681.0,41.0,2.2,5.1,177.0,38.38,29.6
2018,12,11,8,45,724.5,44.0,2.25,5.75,216.0,41.44,32.54
2018,12,11,9,0,768.0,47.0,2.3,6.4,255.0,44.54,35.41
2018,12,11,9,15,793.5,50.0,2.2,7.1,290.5,47.45,38.01
2018,12,11,9,30,819.0,53.0,2.1,7.8,326.0,55.04,44.8
2018,12,11,9,45,835.5,55.5,2.0,8.5,356.5,57.83,47.16
2018,12,11,10,0,852.0,58.0,1.9,9.2,387.0,60.51,49.39
2018,12,11,10,15,864.5,59.5,1.8,9.75,412.0,62.33,50.85
2018,12,11,10,30,877.0,61.0,1.7,10.3,437.0,64.07,52.22
2018,12,11,10,45,874.5,64.5,1.6,10.9,452.5,75.74,52.32
2018,12,11,11,0,872.0,68.0,1.5,11.5,468.0,129.42,73.22
2018,12,11,11,15,871.0,69.5,1.55,12.0,477.5,180.82,108.33
2018,12,11,11,30,870.0,71.0,1.6,12.5,487.0,231.09,150.26
2018,12,11,11,45,857.0,75.0,1.65,13.05,487.5,276.74,192.16
2018,12,11,12,0,844.0,79.0,1.7,13.6,488.0,323.36,235.64
2018,12,11,12,15,871.0,72.0,1.7,13.85,491.5,371.72,279.37
2018,12,11,12,30,898.0,65.0,1.7,14.1,495.0,418.85,321.69
2018,12,11,12,45,894.0,64.0,1.75,14.3,484.0,458.29,357.87
2018,12,11,13,0,890.0,63.0,1.8,14.5,473.0,495.14,391.15
2018,12,11,13,15,880.5,62.0,1.8,14.55,454.5,526.48,419.4
2018,12,11,13,30,871.0,61.0,1.8,14.6,436.0,554.62,444.46
2018,12,11,13,45,857.0,59.5,1.8,14.65,411.0,576.36,464.03
2018,12,11,14,0,843.0,58.0,1.8,14.7,386.0,594.56,480.41
2018,12,11,14,15,822.0,56.0,1.6,14.55,355.0,604.18,488.96
2018,12,11,14,30,801.0,54.0,1.4,14.4,324.0,615.87,498.22
2018,12,11,14,45,771.0,51.5,1.2,14.2,288.5,611.62,494.79
2018,12,11,15,0,741.0,49.0,1.0,14.0,253.0,603.46,486.99
2018,12,11,15,15,697.5,45.5,1.0,14.0,214.5,580.71,468.83
2018,12,11,15,30,654.0,42.0,1.0,14.0,176.0,554.24,446.6
2018,12,11,15,45,572.5,38.0,0.7,13.3,136.0,496.03,397.19
2018,12,11,16,0,491.0,34.0,0.4,12.6,96.0,443.61,348.58
2018,12,11,16,15,313.5,25.5,0.5,12.05,59.5,307.01,217.22
2018,12,11,16,30,136.0,17.0,0.6,11.5,23.0,144.39,0.0
2018,12,11,16,45,68.0,8.5,0.7,11.0,11.5,55.31,0.0
2018,12,11,17,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,12,7,15,77.0,8.0,2.9,5.7,11.0,6.29,0.0
2018,12,12,7,30,154.0,16.0,3.1,5.8,22.0,12.59,0.0
2018,12,12,7,45,281.0,25.5,3.35,5.95,53.0,21.06,9.45
2018,12,12,8,0,408.0,35.0,3.6,6.1,84.0,29.07,19.9
2018,12,12,8,15,427.5,45.5,3.55,6.6,114.0,37.31,27.99
2018,12,12,8,30,447.0,56.0,3.5,7.1,144.0,45.32,35.6
2018,12,12,8,45,578.5,55.0,3.5,7.55,194.5,45.27,35.75
2018,12,12,9,0,710.0,54.0,3.5,8.0,245.0,49.53,39.7
2018,12,12,9,15,699.0,62.5,3.55,8.65,272.0,56.17,45.68
2018,12,12,9,30,688.0,71.0,3.6,9.3,299.0,57.75,46.97
2018,12,12,9,45,702.5,76.0,3.65,9.95,328.0,61.3,50.01
2018,12,12,10,0,717.0,81.0,3.7,10.6,357.0,64.79,52.96
2018,12,12,10,15,804.0,70.5,3.7,11.15,398.5,63.51,51.61
2018,12,12,10,30,891.0,60.0,3.7,11.7,440.0,63.59,51.5
2018,12,12,10,45,902.5,60.0,3.7,12.2,459.0,71.22,58.13
2018,12,12,11,0,914.0,60.0,3.7,12.7,478.0,124.9,68.34
2018,12,12,11,15,920.5,59.5,3.8,13.05,489.5,177.79,103.77
2018,12,12,11,30,927.0,59.0,3.9,13.4,501.0,230.19,147.33
2018,12,12,11,45,930.0,59.0,4.0,13.8,505.5,281.46,193.97
2018,12,12,12,0,933.0,59.0,4.1,14.2,510.0,331.48,240.9
2018,12,12,12,15,930.5,59.5,4.15,14.35,507.0,378.64,285.85
2018,12,12,12,30,928.0,60.0,4.2,14.5,504.0,423.68,328.43
2018,12,12,12,45,920.5,61.0,4.3,14.7,493.0,464.8,367.08
2018,12,12,13,0,913.0,62.0,4.4,14.9,482.0,503.11,402.57
2018,12,12,13,15,867.0,68.5,4.35,14.9,455.0,524.57,423.95
2018,12,12,13,30,821.0,75.0,4.3,14.9,428.0,544.08,442.79
2018,12,12,13,45,791.5,73.0,4.25,14.9,397.5,555.82,455.01
2018,12,12,14,0,762.0,71.0,4.2,14.9,367.0,563.08,463.17
2018,12,12,14,15,714.0,70.5,3.9,14.6,331.0,555.85,459.31
2018,12,12,14,30,666.0,70.0,3.6,14.3,295.0,547.19,453.69
2018,12,12,14,45,696.0,61.0,3.3,14.05,273.5,570.58,473.5
2018,12,12,15,0,726.0,52.0,3.0,13.8,252.0,595.58,492.75
2018,12,12,15,15,629.0,52.5,3.0,13.8,207.0,544.53,451.41
2018,12,12,15,30,532.0,53.0,3.0,13.8,162.0,485.06,402.29
2018,12,12,15,45,412.5,47.0,2.3,11.9,120.0,397.23,329.22
2018,12,12,16,0,293.0,41.0,1.6,10.0,78.0,304.35,248.58
2018,12,12,16,15,253.5,29.0,1.6,9.4,52.5,266.55,193.98
2018,12,12,16,30,214.0,17.0,1.6,8.8,27.0,202.36,0.0
2018,12,12,16,45,107.0,8.5,1.55,8.15,13.5,83.14,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,13,7,15,111.5,8.0,1.25,4.25,12.0,0.0,0.0
2018,12,13,7,30,223.0,16.0,1.3,4.8,24.0,12.59,0.0
2018,12,13,7,45,365.5,24.0,1.35,5.3,57.5,20.08,8.3
2018,12,13,8,0,508.0,32.0,1.4,5.8,91.0,29.45,20.24
2018,12,13,8,15,581.5,37.0,1.65,6.45,130.5,34.17,25.19
2018,12,13,8,30,655.0,42.0,1.9,7.1,170.0,39.01,29.89
2018,12,13,8,45,616.5,53.5,2.2,7.7,194.5,44.51,35.05
2018,12,13,9,0,578.0,65.0,2.5,8.3,219.0,52.58,42.43
2018,12,13,9,15,530.0,81.0,2.6,8.95,237.5,63.56,52.32
2018,12,13,9,30,482.0,97.0,2.7,9.6,256.0,71.28,59.13
2018,12,13,9,45,464.5,110.0,2.8,10.25,275.0,79.22,66.05
2018,12,13,10,0,447.0,123.0,2.9,10.9,294.0,86.92,72.68
2018,12,13,10,15,605.0,103.0,2.95,11.3,350.5,78.02,64.53
2018,12,13,10,30,763.0,83.0,3.0,11.7,407.0,71.98,58.98
2018,12,13,10,45,830.5,72.5,3.05,12.1,439.5,70.06,57.12
2018,12,13,11,0,898.0,62.0,3.1,12.5,472.0,122.96,67.93
2018,12,13,11,15,903.5,62.5,3.15,12.8,483.5,175.7,102.92
2018,12,13,11,30,909.0,63.0,3.2,13.1,495.0,227.93,146.11
2018,12,13,11,45,911.5,63.0,3.25,13.35,499.5,278.3,191.84
2018,12,13,12,0,914.0,63.0,3.3,13.6,504.0,327.41,237.91
2018,12,13,12,15,911.5,63.5,3.35,13.75,501.0,373.83,282.03
2018,12,13,12,30,909.0,64.0,3.4,13.9,498.0,418.17,323.83
2018,12,13,12,45,902.0,64.5,3.4,14.1,487.0,458.36,361.36
2018,12,13,13,0,895.0,65.0,3.4,14.3,476.0,495.81,395.72
2018,12,13,13,15,885.5,64.0,3.35,14.3,458.0,527.57,424.98
2018,12,13,13,30,876.0,63.0,3.3,14.3,440.0,556.14,450.98
2018,12,13,13,45,862.0,62.0,3.25,14.3,415.5,578.87,471.79
2018,12,13,14,0,848.0,61.0,3.2,14.3,391.0,602.9,492.89
2018,12,13,14,15,827.0,59.0,3.0,14.1,360.0,613.51,503.05
2018,12,13,14,30,806.0,57.0,2.8,13.9,329.0,620.2,509.65
2018,12,13,14,45,775.0,55.0,2.55,13.65,293.5,616.27,507.22
2018,12,13,15,0,744.0,53.0,2.3,13.4,258.0,608.29,500.23
2018,12,13,15,15,699.0,49.5,2.3,13.4,219.0,584.7,480.86
2018,12,13,15,30,654.0,46.0,2.3,13.4,180.0,557.1,457.08
2018,12,13,15,45,580.0,40.5,1.75,11.55,140.0,502.63,411.13
2018,12,13,16,0,506.0,35.0,1.2,9.7,100.0,444.35,358.09
2018,12,13,16,15,363.5,27.5,1.2,9.15,65.0,345.3,250.83
2018,12,13,16,30,221.0,20.0,1.2,8.6,30.0,208.81,0.0
2018,12,13,16,45,110.5,10.0,1.25,8.1,15.0,86.76,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,14,7,15,4.5,2.0,1.45,7.1,2.0,0.0,0.0
2018,12,14,7,30,9.0,4.0,1.5,7.5,4.0,3.15,0.0
2018,12,14,7,45,4.5,6.0,1.55,7.9,6.0,4.7,0.0
2018,12,14,8,0,0.0,8.0,1.6,8.3,8.0,6.06,0.0
2018,12,14,8,15,0.0,9.5,1.75,9.0,9.5,7.2,0.79
2018,12,14,8,30,0.0,11.0,1.9,9.7,11.0,8.34,1.9
2018,12,14,8,45,0.0,14.0,2.1,10.35,14.0,10.63,4.01
2018,12,14,9,0,0.0,17.0,2.3,11.0,17.0,12.92,6.1
2018,12,14,9,15,4.0,43.0,2.6,11.6,44.5,32.9,24.19
2018,12,14,9,30,8.0,69.0,2.9,12.2,72.0,52.8,42.02
2018,12,14,9,45,4.0,43.5,3.2,12.8,45.0,33.3,24.37
2018,12,14,10,0,0.0,18.0,3.5,13.4,18.0,13.7,6.68
2018,12,14,10,15,0.0,39.5,3.65,13.6,39.5,30.18,21.43
2018,12,14,10,30,0.0,61.0,3.8,13.8,61.0,46.75,36.15
2018,12,14,10,45,2.0,99.5,3.95,14.05,100.5,75.19,61.24
2018,12,14,11,0,4.0,138.0,4.1,14.3,140.0,102.25,80.9
2018,12,14,11,15,18.5,133.5,4.1,14.35,142.5,102.27,80.13
2018,12,14,11,30,33.0,129.0,4.1,14.4,145.0,103.45,80.43
2018,12,14,11,45,158.0,151.5,4.15,14.5,227.5,154.48,118.3
2018,12,14,12,0,283.0,174.0,4.2,14.6,310.0,221.48,170.73
2018,12,14,12,15,281.5,179.5,4.2,14.65,314.0,244.47,191.68
2018,12,14,12,30,280.0,185.0,4.2,14.7,318.0,267.13,212.29
2018,12,14,12,45,368.0,161.5,4.2,14.8,332.5,311.1,249.17
2018,12,14,13,0,456.0,138.0,4.2,14.9,347.0,353.17,285.13
2018,12,14,13,15,365.5,138.0,4.15,14.9,301.5,330.69,269.45
2018,12,14,13,30,275.0,138.0,4.1,14.9,256.0,287.72,236.18
2018,12,14,13,45,333.0,130.0,4.05,14.9,265.0,340.85,281.24
2018,12,14,14,0,391.0,122.0,4.0,14.9,274.0,383.52,317.58
2018,12,14,14,15,303.5,122.0,3.85,14.75,234.5,328.59,273.49
2018,12,14,14,30,216.0,122.0,3.7,14.6,195.0,283.78,236.55
2018,12,14,14,45,117.0,95.0,3.55,14.45,134.0,179.93,149.58
2018,12,14,15,0,18.0,68.0,3.4,14.3,73.0,72.92,57.22
2018,12,14,15,15,9.0,51.5,3.4,14.3,54.0,45.82,33.85
2018,12,14,15,30,0.0,35.0,3.4,14.3,35.0,26.71,17.13
2018,12,14,15,45,0.0,28.0,2.8,13.35,28.0,21.34,12.44
2018,12,14,16,0,0.0,21.0,2.2,12.4,21.0,15.99,7.67
2018,12,14,16,15,7.5,14.5,2.1,12.1,15.0,16.81,7.13
2018,12,14,16,30,15.0,8.0,2.0,11.8,9.0,19.88,0.0
2018,12,14,16,45,7.5,4.0,1.95,11.5,4.5,8.5,0.0
2018,12,14,17,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,15,7,15,10.0,5.0,0.8,8.5,5.5,0.0,0.0
2018,12,15,7,30,20.0,10.0,0.8,8.8,11.0,7.87,0.0
2018,12,15,7,45,47.5,25.0,0.8,9.1,29.5,18.84,6.15
2018,12,15,8,0,75.0,40.0,0.8,9.4,48.0,29.65,19.97
2018,12,15,8,15,76.0,55.5,0.95,9.75,67.0,40.48,30.41
2018,12,15,8,30,77.0,71.0,1.1,10.1,86.0,51.08,40.3
2018,12,15,8,45,84.0,86.5,1.25,10.5,106.0,61.49,49.88
2018,12,15,9,0,91.0,102.0,1.4,10.9,126.0,71.67,59.1
2018,12,15,9,15,146.5,102.0,1.45,11.45,147.0,73.31,60.5
2018,12,15,9,30,202.0,102.0,1.5,12.0,168.0,72.51,59.66
2018,12,15,9,45,159.0,115.0,1.55,12.55,170.0,82.58,68.43
2018,12,15,10,0,116.0,128.0,1.6,13.1,172.0,90.06,74.8
2018,12,15,10,15,152.0,150.5,1.6,13.7,212.0,103.96,86.71
2018,12,15,10,30,188.0,173.0,1.6,14.3,252.0,117.35,98.04
2018,12,15,10,45,166.5,183.5,1.55,14.85,256.0,123.23,102.77
2018,12,15,11,0,145.0,194.0,1.5,15.4,260.0,142.27,108.78
2018,12,15,11,15,110.0,195.5,1.45,15.7,246.0,152.04,116.49
2018,12,15,11,30,75.0,197.0,1.4,16.0,232.0,157.21,121.98
2018,12,15,11,45,182.5,191.0,1.35,16.25,278.0,187.77,142.92
2018,12,15,12,0,290.0,185.0,1.3,16.5,324.0,231.04,175.46
2018,12,15,12,15,402.0,168.5,1.3,16.65,360.5,280.85,214.5
2018,12,15,12,30,514.0,152.0,1.3,16.8,397.0,335.34,258.2
2018,12,15,12,45,489.0,154.0,1.3,16.9,383.0,355.3,277.13
2018,12,15,13,0,464.0,156.0,1.3,17.0,369.0,371.98,293.01
2018,12,15,13,15,316.0,164.5,1.25,17.0,307.0,318.42,253.71
2018,12,15,13,30,168.0,173.0,1.2,17.0,245.0,252.6,202.73
2018,12,15,13,45,88.5,147.0,1.1,17.0,184.5,191.17,153.74
2018,12,15,14,0,9.0,121.0,1.0,17.0,124.0,103.59,81.4
2018,12,15,14,15,86.0,112.0,0.9,16.9,141.0,166.04,134.85
2018,12,15,14,30,163.0,103.0,0.8,16.8,158.0,226.12,185.26
2018,12,15,14,45,150.0,102.5,0.65,16.7,149.0,211.11,172.86
2018,12,15,15,0,137.0,102.0,0.5,16.6,140.0,210.17,171.78
2018,12,15,15,15,85.0,89.0,0.5,16.6,111.5,165.12,133.9
2018,12,15,15,30,33.0,76.0,0.5,16.6,83.0,105.09,83.08
2018,12,15,15,45,24.0,60.0,0.65,15.45,64.5,83.8,65.06
2018,12,15,16,0,15.0,44.0,0.8,14.3,46.0,61.29,45.33
2018,12,15,16,15,21.0,29.5,0.9,13.7,31.0,50.84,32.81
2018,12,15,16,30,27.0,15.0,1.0,13.1,16.0,40.92,0.0
2018,12,15,16,45,13.5,7.5,1.1,12.5,8.0,15.53,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,9.2,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,9.7,2.0,1.57,0.0
2018,12,16,7,45,0.0,4.5,1.45,10.25,4.5,3.4,0.0
2018,12,16,8,0,0.0,7.0,1.5,10.8,7.0,5.3,0.0
2018,12,16,8,15,0.0,8.5,1.8,11.2,8.5,6.44,0.06
2018,12,16,8,30,0.0,10.0,2.1,11.6,10.0,7.58,1.15
2018,12,16,8,45,0.0,14.0,2.35,12.0,14.0,10.63,3.94
2018,12,16,9,0,0.0,18.0,2.6,12.4,18.0,13.68,6.72
2018,12,16,9,15,0.0,32.0,2.65,12.7,32.0,24.39,16.4
2018,12,16,9,30,0.0,46.0,2.7,13.0,46.0,35.16,26.06
2018,12,16,9,45,0.0,43.0,2.75,13.35,43.0,32.85,23.93
2018,12,16,10,0,0.0,40.0,2.8,13.7,40.0,30.55,21.8
2018,12,16,10,15,0.0,38.0,2.95,13.95,38.0,29.02,20.37
2018,12,16,10,30,0.0,36.0,3.1,14.2,36.0,27.5,18.95
2018,12,16,10,45,0.0,38.0,3.25,14.45,38.0,29.04,20.28
2018,12,16,11,0,0.0,40.0,3.4,14.7,40.0,30.58,20.45
2018,12,16,11,15,0.0,44.0,3.3,14.75,44.0,33.66,23.04
2018,12,16,11,30,0.0,48.0,3.2,14.8,48.0,36.74,25.64
2018,12,16,11,45,0.0,48.5,3.15,14.85,48.5,37.13,25.95
2018,12,16,12,0,0.0,49.0,3.1,14.9,49.0,37.52,26.26
2018,12,16,12,15,0.5,65.0,3.0,14.85,65.0,50.03,36.85
2018,12,16,12,30,1.0,81.0,2.9,14.8,81.0,62.63,47.5
2018,12,16,12,45,0.5,65.5,2.85,14.8,65.5,50.46,37.25
2018,12,16,13,0,0.0,50.0,2.8,14.8,50.0,38.28,26.97
2018,12,16,13,15,0.0,56.5,2.85,14.75,56.5,43.28,31.26
2018,12,16,13,30,0.0,63.0,2.9,14.7,63.0,48.29,35.56
2018,12,16,13,45,0.0,55.5,2.9,14.7,55.5,42.5,30.67
2018,12,16,14,0,0.0,48.0,2.9,14.7,48.0,36.71,25.78
2018,12,16,14,15,0.0,46.0,2.95,14.6,46.0,35.16,24.51
2018,12,16,14,30,0.0,44.0,3.0,14.5,44.0,33.62,23.23
2018,12,16,14,45,0.0,33.5,3.0,14.35,33.5,25.55,16.33
2018,12,16,15,0,0.0,23.0,3.0,14.2,23.0,17.5,9.42
2018,12,16,15,15,0.0,17.5,3.0,14.2,17.5,13.3,5.77
2018,12,16,15,30,0.0,12.0,3.0,14.2,12.0,9.1,2.12
2018,12,16,15,45,0.0,10.0,2.85,13.8,10.0,7.58,0.77
2018,12,16,16,0,0.0,8.0,2.7,13.4,8.0,6.06,0.0
2018,12,16,16,15,9.0,6.5,2.7,13.3,7.0,13.2,4.54
2018,12,16,16,30,18.0,5.0,2.7,13.2,6.0,22.25,0.0
2018,12,16,16,45,9.0,2.5,2.7,13.05,3.0,8.38,0.0
2018,12,16,17,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,7,15,89.5,7.0,1.25,7.05,9.5,0.0,0.0
2018,12,17,7,30,179.0,14.0,1.3,7.8,19.0,11.02,0.0
2018,12,17,7,45,289.0,18.5,1.3,8.55,43.0,15.28,2.82
2018,12,17,8,0,399.0,23.0,1.3,9.3,67.0,20.93,12.32
2018,12,17,8,15,523.0,31.0,1.45,9.85,113.5,28.58,19.77
2018,12,17,8,30,647.0,39.0,1.6,10.4,160.0,36.38,27.07
2018,12,17,8,45,695.0,41.5,1.75,11.0,198.5,39.03,29.63
2018,12,17,9,0,743.0,44.0,1.9,11.6,237.0,41.78,32.15
2018,12,17,9,15,769.5,47.5,1.85,12.0,272.5,45.11,35.15
2018,12,17,9,30,796.0,51.0,1.8,12.4,308.0,52.99,42.16
2018,12,17,9,45,812.5,54.5,1.7,12.85,339.0,56.5,45.18
2018,12,17,10,0,829.0,58.0,1.6,13.3,370.0,59.9,48.07
2018,12,17,10,15,843.5,59.5,1.6,13.6,395.5,61.76,49.59
2018,12,17,10,30,858.0,61.0,1.6,13.9,421.0,63.53,51.03
2018,12,17,10,45,868.0,61.5,1.6,14.2,440.0,64.45,51.72
2018,12,17,11,0,878.0,62.0,1.6,14.5,459.0,113.47,62.66
2018,12,17,11,15,882.5,63.0,1.6,14.7,470.5,165.4,94.93
2018,12,17,11,30,887.0,64.0,1.6,14.9,482.0,216.79,135.98
2018,12,17,11,45,889.0,64.0,1.6,15.1,486.5,266.03,179.61
2018,12,17,12,0,891.0,64.0,1.6,15.3,491.0,314.03,223.72
2018,12,17,12,15,832.0,77.0,1.65,15.35,474.0,351.28,261.11
2018,12,17,12,30,773.0,90.0,1.7,15.4,457.0,383.61,293.39
2018,12,17,12,45,567.0,131.5,1.7,15.5,397.5,371.9,291.27
2018,12,17,13,0,361.0,173.0,1.7,15.6,338.0,327.78,261.01
2018,12,17,13,15,277.0,169.5,1.75,15.5,293.5,302.11,243.2
2018,12,17,13,30,193.0,166.0,1.8,15.4,249.0,258.46,209.66
2018,12,17,13,45,180.5,158.5,1.8,15.35,232.5,255.11,208.13
2018,12,17,14,0,168.0,151.0,1.8,15.3,216.0,250.31,205.06
2018,12,17,14,15,220.5,134.0,1.6,14.9,212.5,288.01,237.28
2018,12,17,14,30,273.0,117.0,1.4,14.5,209.0,313.97,259.82
2018,12,17,14,45,148.0,95.5,1.2,14.1,144.5,214.78,177.82
2018,12,17,15,0,23.0,74.0,1.0,13.7,80.0,82.89,65.74
2018,12,17,15,15,19.5,61.0,1.0,13.7,65.5,68.76,53.81
2018,12,17,15,30,16.0,48.0,1.0,13.7,51.0,54.05,41.0
2018,12,17,15,45,12.0,38.0,1.0,12.55,40.0,42.08,30.52
2018,12,17,16,0,8.0,28.0,1.0,11.4,29.0,29.67,19.47
2018,12,17,16,15,17.0,19.5,1.0,11.1,20.5,28.18,16.36
2018,12,17,16,30,26.0,11.0,1.0,10.8,12.0,40.15,0.0
2018,12,17,16,45,13.0,5.5,1.0,10.5,6.0,13.59,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,18,7,15,52.5,5.5,1.25,7.05,7.0,0.0,0.0
2018,12,18,7,30,105.0,11.0,1.2,7.7,14.0,8.65,0.0
2018,12,18,7,45,212.5,22.5,1.15,8.35,41.0,18.45,3.84
2018,12,18,8,0,320.0,34.0,1.1,9.0,68.0,27.96,18.29
2018,12,18,8,15,428.5,38.5,1.2,9.65,105.5,31.76,22.6
2018,12,18,8,30,537.0,43.0,1.3,10.3,143.0,35.86,26.61
2018,12,18,8,45,516.0,54.5,1.45,10.95,168.5,44.37,34.44
2018,12,18,9,0,495.0,66.0,1.6,11.6,194.0,52.54,41.82
2018,12,18,9,15,636.0,60.5,1.55,12.1,249.5,49.68,39.23
2018,12,18,9,30,777.0,55.0,1.5,12.6,305.0,51.24,40.56
2018,12,18,9,45,785.5,59.5,1.45,13.05,333.5,54.92,43.74
2018,12,18,10,0,794.0,64.0,1.4,13.5,362.0,58.5,46.8
2018,12,18,10,15,710.5,84.0,1.35,13.9,364.5,66.61,53.83
2018,12,18,10,30,627.0,104.0,1.3,14.3,367.0,78.71,64.32
2018,12,18,10,45,675.5,99.5,1.25,14.7,394.0,76.01,61.75
2018,12,18,11,0,724.0,95.0,1.2,15.1,421.0,114.81,68.92
2018,12,18,11,15,653.5,114.0,1.2,15.3,414.5,164.75,103.98
2018,12,18,11,30,583.0,133.0,1.2,15.5,408.0,207.25,140.71
2018,12,18,11,45,713.0,104.5,1.2,15.75,444.0,251.16,173.41
2018,12,18,12,0,843.0,76.0,1.2,16.0,480.0,307.4,218.57
2018,12,18,12,15,833.0,77.5,1.25,16.1,475.0,350.41,258.62
2018,12,18,12,30,823.0,79.0,1.3,16.2,470.0,390.86,296.08
2018,12,18,12,45,699.0,104.0,1.35,16.3,431.0,401.93,311.24
2018,12,18,13,0,575.0,129.0,1.4,16.4,392.0,401.87,316.01
2018,12,18,13,15,543.5,130.5,1.4,16.4,372.0,409.8,325.45
2018,12,18,13,30,512.0,132.0,1.4,16.4,352.0,419.72,335.66
2018,12,18,13,45,436.0,137.5,1.4,16.4,317.5,404.5,325.6
2018,12,18,14,0,360.0,143.0,1.4,16.4,283.0,369.72,299.79
2018,12,18,14,15,350.0,132.5,1.35,16.25,260.0,367.5,299.63
2018,12,18,14,30,340.0,122.0,1.3,16.1,237.0,378.31,309.0
2018,12,18,14,45,308.5,111.5,1.25,15.9,207.5,342.54,281.48
2018,12,18,15,0,277.0,101.0,1.2,15.7,178.0,319.43,263.35
2018,12,18,15,15,286.0,85.5,1.2,15.7,154.5,332.48,273.72
2018,12,18,15,30,295.0,70.0,1.2,15.7,131.0,328.03,269.37
2018,12,18,15,45,367.0,52.5,1.05,14.4,112.0,367.58,300.21
2018,12,18,16,0,439.0,35.0,0.9,13.1,93.0,404.16,323.82
2018,12,18,16,15,354.0,27.5,0.95,12.65,63.0,337.41,248.43
2018,12,18,16,30,269.0,20.0,1.0,12.2,33.0,245.83,0.0
2018,12,18,16,45,134.5,10.0,1.05,11.75,16.5,103.68,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,7,15,12.5,2.5,1.05,8.6,3.0,0.0,0.0
2018,12,19,7,30,25.0,5.0,1.1,9.0,6.0,3.93,0.0
2018,12,19,7,45,12.5,16.5,1.1,9.45,17.0,12.89,0.38
2018,12,19,8,0,0.0,28.0,1.1,9.9,28.0,21.28,12.46
2018,12,19,8,15,23.0,40.0,1.2,10.3,44.0,30.34,21.26
2018,12,19,8,30,46.0,52.0,1.3,10.7,60.0,38.82,29.2
2018,12,19,8,45,28.0,64.5,1.4,11.1,70.0,47.95,37.62
2018,12,19,9,0,10.0,77.0,1.5,11.5,80.0,57.11,45.93
2018,12,19,9,15,29.0,95.5,1.6,12.0,104.5,68.96,56.51
2018,12,19,9,30,48.0,114.0,1.7,12.5,129.0,81.12,67.22
2018,12,19,9,45,31.0,115.5,1.8,13.05,125.5,82.63,68.35
2018,12,19,10,0,14.0,117.0,1.9,13.6,122.0,85.87,70.99
2018,12,19,10,15,11.5,121.0,2.0,13.9,125.5,88.96,73.53
2018,12,19,10,30,9.0,125.0,2.1,14.2,129.0,91.96,75.99
2018,12,19,10,45,16.5,145.5,2.25,14.55,153.0,105.57,87.69
2018,12,19,11,0,24.0,166.0,2.4,14.9,177.0,121.37,95.96
2018,12,19,11,15,33.5,176.0,2.5,15.15,191.5,130.08,102.27
2018,12,19,11,30,43.0,186.0,2.6,15.4,206.0,143.26,112.54
2018,12,19,11,45,30.0,176.5,2.75,15.65,190.5,139.2,109.76
2018,12,19,12,0,17.0,167.0,2.9,15.9,175.0,131.3,103.78
2018,12,19,12,15,20.5,171.5,2.9,16.0,181.0,137.97,109.32
2018,12,19,12,30,24.0,176.0,2.9,16.1,187.0,145.16,115.34
2018,12,19,12,45,30.5,167.5,2.85,16.25,181.5,148.76,118.41
2018,12,19,13,0,37.0,159.0,2.8,16.4,176.0,148.37,118.31
2018,12,19,13,15,21.0,143.5,2.7,16.35,153.0,124.21,98.64
2018,12,19,13,30,5.0,128.0,2.6,16.3,130.0,104.29,82.21
2018,12,19,13,45,24.0,128.5,2.45,16.3,138.0,124.4,99.36
2018,12,19,14,0,43.0,129.0,2.3,16.3,146.0,139.75,112.61
2018,12,19,14,15,87.5,121.5,2.05,16.05,152.5,176.47,144.18
2018,12,19,14,30,132.0,114.0,1.8,15.8,159.0,203.74,167.89
2018,12,19,14,45,198.5,93.5,1.55,15.6,153.0,245.79,203.94
2018,12,19,15,0,265.0,73.0,1.3,15.4,147.0,292.21,242.72
2018,12,19,15,15,459.5,59.0,1.3,15.4,164.5,428.48,353.25
2018,12,19,15,30,654.0,45.0,1.3,15.4,182.0,552.66,447.09
2018,12,19,15,45,587.5,40.5,0.9,14.55,143.5,505.61,404.86
2018,12,19,16,0,521.0,36.0,0.5,13.7,105.0,454.47,357.64
2018,12,19,16,15,378.0,28.0,0.4,13.5,68.5,355.11,259.19
2018,12,19,16,30,235.0,20.0,0.3,13.3,32.0,222.1,0.0
2018,12,19,16,45,117.5,10.0,0.25,13.1,16.0,91.57,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
