Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,5.55,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,5.6,2.0,1.57,0.0
2018,12,20,7,45,2.0,4.0,1.65,5.7,4.0,3.13,0.0
2018,12,20,8,0,0.0,6.0,1.6,5.8,6.0,4.54,0.0
2018,12,20,8,15,0.0,10.0,1.55,5.95,10.0,7.58,1.18
2018,12,20,8,30,0.0,14.0,1.5,6.1,14.0,10.62,4.07
2018,12,20,8,45,0.0,22.5,1.45,6.3,22.5,17.11,10.12
2018,12,20,9,0,0.0,31.0,1.4,6.5,31.0,23.63,16.18
2018,12,20,9,15,0.0,31.5,1.35,6.75,31.5,24.01,16.55
2018,12,20,9,30,0.0,32.0,1.3,7.0,32.0,24.4,16.89
2018,12,20,9,45,7.0,71.0,1.25,7.3,73.5,54.4,44.34
2018,12,20,10,0,14.0,110.0,1.2,7.6,115.0,81.33,68.59
2018,12,20,10,15,8.0,111.5,1.2,7.8,114.5,82.7,69.63
2018,12,20,10,30,2.0,113.0,1.2,8.0,114.0,83.96,70.62
2018,12,20,10,45,7.0,134.0,1.2,8.2,137.0,98.1,83.11
2018,12,20,11,0,12.0,155.0,1.2,8.4,160.0,113.48,91.92
2018,12,20,11,15,8.5,147.0,1.2,8.45,150.5,109.84,88.68
2018,12,20,11,30,5.0,139.0,1.2,8.5,141.0,105.16,84.79
2018,12,20,11,45,2.5,126.0,1.2,8.6,127.0,96.2,77.25
2018,12,20,12,0,0.0,113.0,1.2,8.7,113.0,86.43,69.0
2018,12,20,12,15,3.0,129.0,1.2,8.75,130.5,99.9,80.41
2018,12,20,12,30,6.0,145.0,1.2,8.8,148.0,114.16,92.46
2018,12,20,12,45,6.0,134.0,1.25,8.85,137.0,106.53,86.04
2018,12,20,13,0,6.0,123.0,1.3,8.9,126.0,98.59,79.41
2018,12,20,13,15,3.5,115.0,1.3,8.9,116.5,91.61,73.57
2018,12,20,13,30,1.0,107.0,1.3,8.9,107.0,84.29,67.4
2018,12,20,13,45,2.0,111.0,1.3,8.95,111.5,88.99,71.53
2018,12,20,14,0,3.0,115.0,1.3,9.0,116.0,94.27,76.15
2018,12,20,14,15,10.0,109.5,1.2,8.95,113.0,95.17,77.19
2018,12,20,14,30,17.0,104.0,1.1,8.9,110.0,96.58,78.7
2018,12,20,14,45,17.5,95.5,1.0,8.85,101.0,91.12,74.12
2018,12,20,15,0,18.0,87.0,0.9,8.8,92.0,85.76,69.55
2018,12,20,15,15,11.0,71.5,0.9,8.8,74.5,67.5,53.49
2018,12,20,15,30,4.0,56.0,0.9,8.8,57.0,48.62,36.76
2018,12,20,15,45,2.0,44.5,0.6,8.5,45.0,37.37,26.72
2018,12,20,16,0,0.0,33.0,0.3,8.2,33.0,25.76,16.29
2018,12,20,16,15,9.0,22.0,0.3,8.05,22.5,25.9,15.04
2018,12,20,16,30,18.0,11.0,0.3,7.9,12.0,26.54,0.0
2018,12,20,16,45,9.0,5.5,0.3,7.8,6.0,10.74,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,5.5,1.5,0.45,9.55,1.5,0.0,0.0
2018,12,21,7,30,11.0,3.0,0.5,9.6,3.0,2.36,0.0
2018,12,21,7,45,33.5,8.5,0.5,9.7,11.5,6.73,0.0
2018,12,21,8,0,56.0,14.0,0.5,9.8,20.0,11.03,3.7
2018,12,21,8,15,314.5,28.5,0.6,10.0,83.5,23.11,14.89
2018,12,21,8,30,573.0,43.0,0.7,10.2,147.0,39.23,29.65
2018,12,21,8,45,357.0,35.5,0.75,10.45,105.5,28.47,20.18
2018,12,21,9,0,141.0,28.0,0.8,10.7,64.0,21.04,13.52
2018,12,21,9,15,70.5,32.5,0.95,11.05,50.5,24.65,16.8
2018,12,21,9,30,0.0,37.0,1.1,11.4,37.0,28.23,20.03
2018,12,21,9,45,5.5,64.0,1.2,11.8,66.0,49.14,38.82
2018,12,21,10,0,11.0,91.0,1.3,12.2,95.0,68.62,56.08
2018,12,21,10,15,10.0,113.0,1.4,12.5,117.0,83.7,69.29
2018,12,21,10,30,9.0,135.0,1.5,12.8,139.0,98.32,81.98
2018,12,21,10,45,4.5,97.0,1.6,13.15,99.0,73.42,59.84
2018,12,21,11,0,0.0,59.0,1.7,13.5,59.0,45.21,33.05
2018,12,21,11,15,1.5,88.0,1.75,13.75,88.5,67.57,51.9
2018,12,21,11,30,3.0,117.0,1.8,14.0,118.0,89.13,69.84
2018,12,21,11,45,13.5,139.5,1.85,14.3,145.5,108.46,85.44
2018,12,21,12,0,24.0,162.0,1.9,14.6,173.0,129.4,102.43
2018,12,21,12,15,68.5,183.0,1.95,14.65,215.5,164.89,130.74
2018,12,21,12,30,113.0,204.0,2.0,14.7,258.0,209.99,167.31
2018,12,21,12,45,118.5,195.0,2.05,14.8,250.5,214.97,172.08
2018,12,21,13,0,124.0,186.0,2.1,14.9,243.0,219.59,176.7
2018,12,21,13,15,78.0,171.5,2.1,14.9,207.0,184.04,148.47
2018,12,21,13,30,32.0,157.0,2.1,14.9,171.0,152.08,122.44
2018,12,21,13,45,16.0,122.5,2.05,14.85,129.5,106.97,85.11
2018,12,21,14,0,0.0,88.0,2.0,14.8,88.0,68.64,52.83
2018,12,21,14,15,8.5,94.0,1.95,14.6,97.0,79.93,62.73
2018,12,21,14,30,17.0,100.0,1.9,14.4,106.0,92.62,73.8
2018,12,21,14,45,227.5,85.0,1.9,14.2,149.5,254.32,213.42
2018,12,21,15,0,438.0,70.0,1.9,14.0,193.0,415.72,346.81
2018,12,21,15,15,384.0,63.5,1.9,14.0,160.0,371.72,310.09
2018,12,21,15,30,330.0,57.0,1.9,14.0,127.0,333.89,278.12
2018,12,21,15,45,204.0,43.5,1.45,12.4,84.0,231.35,191.96
2018,12,21,16,0,78.0,30.0,1.0,10.8,41.0,106.56,85.34
2018,12,21,16,15,71.0,23.0,1.1,10.5,30.0,97.2,71.9
2018,12,21,16,30,64.0,16.0,1.2,10.2,19.0,78.36,0.0
2018,12,21,16,45,32.0,8.0,1.3,9.9,9.5,29.1,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,7,15,21.5,4.0,1.2,2.45,4.5,0.0,0.0
2018,12,22,7,30,43.0,8.0,1.2,3.1,9.0,6.29,0.0
2018,12,22,7,45,48.5,22.0,1.25,3.7,25.0,16.62,0.0
2018,12,22,8,0,54.0,36.0,1.3,4.3,41.0,26.72,17.26
2018,12,22,8,15,76.0,50.5,1.35,4.8,62.0,37.07,27.76
2018,12,22,8,30,98.0,65.0,1.4,5.3,83.0,47.3,37.52
2018,12,22,8,45,124.0,80.5,1.5,5.8,108.5,58.0,47.56
2018,12,22,9,0,150.0,96.0,1.6,6.3,134.0,68.53,57.27
2018,12,22,9,15,133.0,111.0,1.55,6.7,148.5,78.07,65.95
2018,12,22,9,30,116.0,126.0,1.5,7.1,163.0,87.31,74.21
2018,12,22,9,45,136.5,140.0,1.45,7.45,187.5,96.27,82.12
2018,12,22,10,0,157.0,154.0,1.4,7.8,212.0,105.04,89.76
2018,12,22,10,15,167.5,165.0,1.3,8.05,231.0,111.87,95.63
2018,12,22,10,30,178.0,176.0,1.2,8.3,250.0,118.53,101.3
2018,12,22,10,45,282.5,168.5,1.05,8.55,292.5,113.46,96.55
2018,12,22,11,0,387.0,161.0,0.9,8.8,335.0,130.04,95.14
2018,12,22,11,15,422.5,158.0,0.9,9.1,352.5,160.06,112.8
2018,12,22,11,30,458.0,155.0,0.9,9.4,370.0,193.22,137.55
2018,12,22,11,45,341.0,177.0,0.9,9.7,338.0,211.1,158.56
2018,12,22,12,0,224.0,199.0,0.9,10.0,306.0,215.33,168.01
2018,12,22,12,15,134.5,192.5,0.9,10.35,256.5,197.41,157.19
2018,12,22,12,30,45.0,186.0,0.9,10.7,207.0,164.62,132.75
2018,12,22,12,45,38.5,180.5,0.9,11.05,198.5,162.55,131.47
2018,12,22,13,0,32.0,175.0,0.9,11.4,190.0,159.61,129.26
2018,12,22,13,15,31.5,165.0,0.95,11.4,179.0,154.81,125.65
2018,12,22,13,30,31.0,155.0,1.0,11.4,168.0,149.51,121.6
2018,12,22,13,45,58.5,159.5,1.05,11.4,183.0,174.03,142.68
2018,12,22,14,0,86.0,164.0,1.1,11.4,198.0,201.54,166.22
2018,12,22,14,15,61.5,147.0,1.1,11.3,170.5,175.21,144.43
2018,12,22,14,30,37.0,130.0,1.1,11.2,143.0,146.73,120.58
2018,12,22,14,45,61.5,110.5,1.05,11.1,129.0,146.28,121.16
2018,12,22,15,0,86.0,91.0,1.0,11.0,115.0,158.76,132.44
2018,12,22,15,15,124.5,85.0,1.0,11.0,114.5,185.39,155.51
2018,12,22,15,30,163.0,79.0,1.0,11.0,114.0,228.58,191.25
2018,12,22,15,45,135.5,64.0,0.9,10.1,89.0,196.45,163.04
2018,12,22,16,0,108.0,49.0,0.8,9.2,64.0,163.0,132.91
2018,12,22,16,15,81.0,34.0,0.8,9.0,43.0,128.73,97.11
2018,12,22,16,30,54.0,19.0,0.8,8.8,22.0,78.01,0.0
2018,12,22,16,45,27.0,9.5,0.85,8.6,11.0,26.72,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,6.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,6.9,7.0,5.51,0.0
2018,12,23,7,45,13.0,17.5,0.25,7.15,17.5,13.5,0.0
2018,12,23,8,0,0.0,28.0,0.2,7.4,28.0,21.19,12.35
2018,12,23,8,15,0.0,42.0,0.2,7.7,42.0,31.37,22.44
2018,12,23,8,30,0.0,56.0,0.2,8.0,56.0,41.47,31.97
2018,12,23,8,45,20.5,73.0,0.25,8.3,78.0,53.05,42.7
2018,12,23,9,0,41.0,90.0,0.3,8.6,100.0,64.61,53.26
2018,12,23,9,15,24.5,89.5,0.3,9.35,96.0,65.13,53.64
2018,12,23,9,30,8.0,89.0,0.3,10.1,92.0,66.26,54.51
2018,12,23,9,45,39.5,110.5,0.35,10.85,125.0,79.66,66.26
2018,12,23,10,0,71.0,132.0,0.4,11.6,158.0,93.58,78.26
2018,12,23,10,15,141.0,148.5,0.65,12.2,205.5,102.47,85.79
2018,12,23,10,30,211.0,165.0,0.9,12.8,253.0,110.19,92.27
2018,12,23,10,45,219.5,169.5,1.15,13.45,264.5,112.87,94.29
2018,12,23,11,0,228.0,174.0,1.4,14.1,276.0,129.44,97.41
2018,12,23,11,15,244.0,184.5,1.45,14.25,296.5,156.31,115.3
2018,12,23,11,30,260.0,195.0,1.5,14.4,317.0,185.19,137.48
2018,12,23,11,45,220.0,193.5,1.55,14.55,297.5,193.8,146.98
2018,12,23,12,0,180.0,192.0,1.6,14.7,278.0,197.81,152.99
2018,12,23,12,15,387.0,161.0,1.6,14.7,345.0,262.86,201.77
2018,12,23,12,30,594.0,130.0,1.6,14.7,412.0,342.93,264.47
2018,12,23,12,45,436.0,154.0,1.65,14.7,359.0,325.55,256.46
2018,12,23,13,0,278.0,178.0,1.7,14.7,306.0,290.24,232.24
2018,12,23,13,15,228.5,180.5,1.65,14.6,283.0,284.99,229.94
2018,12,23,13,30,179.0,183.0,1.6,14.5,260.0,265.12,215.15
2018,12,23,13,45,171.5,167.5,1.6,14.35,238.0,256.94,209.8
2018,12,23,14,0,164.0,152.0,1.6,14.2,216.0,246.93,202.74
2018,12,23,14,15,142.5,137.5,1.55,14.0,190.0,227.53,187.56
2018,12,23,14,30,121.0,123.0,1.5,13.8,164.0,205.9,170.21
2018,12,23,14,45,75.5,92.5,1.45,13.6,117.0,147.12,121.12
2018,12,23,15,0,30.0,62.0,1.4,13.4,70.0,74.14,58.79
2018,12,23,15,15,15.5,44.5,1.4,13.4,48.5,47.64,35.8
2018,12,23,15,30,1.0,27.0,1.4,13.4,27.0,21.27,12.65
2018,12,23,15,45,0.5,26.5,1.1,12.15,26.5,20.55,11.95
2018,12,23,16,0,0.0,26.0,0.8,10.9,26.0,19.83,11.11
2018,12,23,16,15,0.0,17.5,0.8,10.65,17.5,13.32,4.92
2018,12,23,16,30,0.0,9.0,0.8,10.4,9.0,6.83,0.0
2018,12,23,16,45,0.0,4.5,0.8,10.15,4.5,3.54,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,3.5,2.0,1.5,7.95,2.0,0.0,0.0
2018,12,24,7,30,7.0,4.0,1.6,8.3,4.0,3.15,0.0
2018,12,24,7,45,12.0,12.0,1.65,8.7,13.0,9.45,0.0
2018,12,24,8,0,17.0,20.0,1.7,9.1,22.0,15.8,7.58
2018,12,24,8,15,23.0,31.0,1.9,9.45,34.5,24.11,15.71
2018,12,24,8,30,29.0,42.0,2.1,9.8,47.0,32.3,23.39
2018,12,24,8,45,24.0,55.0,2.25,10.15,60.0,41.61,32.0
2018,12,24,9,0,19.0,68.0,2.4,10.5,73.0,50.74,40.35
2018,12,24,9,15,24.5,88.5,2.5,10.85,95.5,64.49,52.75
2018,12,24,9,30,30.0,109.0,2.6,11.2,118.0,77.8,64.61
2018,12,24,9,45,16.0,100.5,2.65,11.55,105.5,74.52,61.55
2018,12,24,10,0,2.0,92.0,2.7,11.9,93.0,69.13,56.58
2018,12,24,10,15,1.0,93.0,2.85,12.45,93.5,70.12,57.28
2018,12,24,10,30,0.0,94.0,3.0,13.0,94.0,71.05,57.9
2018,12,24,10,45,0.0,93.0,3.2,13.6,93.0,70.55,57.25
2018,12,24,11,0,0.0,92.0,3.4,14.2,92.0,70.09,54.02
2018,12,24,11,15,1.5,109.5,3.5,14.4,110.0,82.96,64.71
2018,12,24,11,30,3.0,127.0,3.6,14.6,128.0,96.21,75.64
2018,12,24,11,45,1.5,88.0,3.75,14.85,88.5,67.88,51.83
2018,12,24,12,0,0.0,49.0,3.9,15.1,49.0,37.52,26.22
2018,12,24,12,15,0.0,49.5,3.9,14.95,49.5,37.9,26.58
2018,12,24,12,30,0.0,50.0,3.9,14.8,50.0,38.29,26.93
2018,12,24,12,45,32.5,76.0,3.9,14.65,91.0,73.95,56.84
2018,12,24,13,0,65.0,102.0,3.9,14.5,132.0,118.2,94.22
2018,12,24,13,15,68.0,106.0,3.8,14.3,136.5,127.79,102.75
2018,12,24,13,30,71.0,110.0,3.7,14.1,141.0,137.78,111.67
2018,12,24,13,45,39.5,82.5,3.6,13.85,99.5,90.37,71.93
2018,12,24,14,0,8.0,55.0,3.5,13.6,58.0,46.88,34.73
2018,12,24,14,15,7.0,55.0,3.4,13.5,57.5,46.48,34.47
2018,12,24,14,30,6.0,55.0,3.3,13.4,57.0,46.0,34.11
2018,12,24,14,45,38.5,70.5,3.2,13.25,81.5,86.45,69.66
2018,12,24,15,0,71.0,86.0,3.1,13.1,106.0,141.74,117.43
2018,12,24,15,15,35.5,72.0,3.1,13.1,82.0,92.31,74.46
2018,12,24,15,30,0.0,58.0,3.1,13.1,58.0,47.55,35.06
2018,12,24,15,45,0.0,46.5,3.4,12.95,46.5,37.77,26.47
2018,12,24,16,0,0.0,35.0,3.7,12.8,35.0,27.69,17.53
2018,12,24,16,15,0.0,24.5,3.95,12.7,24.5,18.72,9.12
2018,12,24,16,30,0.0,14.0,4.2,12.6,14.0,10.67,0.0
2018,12,24,16,45,0.0,7.0,4.45,12.5,7.0,5.51,0.0
2018,12,24,17,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,25,7,15,68.0,5.5,1.55,4.4,6.5,0.0,0.0
2018,12,25,7,30,136.0,11.0,1.6,5.2,13.0,8.65,0.0
2018,12,25,7,45,308.5,19.0,1.7,6.0,43.5,17.25,0.0
2018,12,25,8,0,481.0,27.0,1.8,6.8,74.0,24.9,15.27
2018,12,25,8,15,552.5,31.5,1.95,7.3,110.5,29.19,20.38
2018,12,25,8,30,624.0,36.0,2.1,7.8,147.0,33.62,24.78
2018,12,25,8,45,688.5,38.5,2.3,8.3,188.5,36.44,27.55
2018,12,25,9,0,753.0,41.0,2.5,8.8,230.0,42.95,33.56
2018,12,25,9,15,783.0,44.5,2.7,9.35,267.0,46.92,37.16
2018,12,25,9,30,813.0,48.0,2.9,9.9,304.0,50.8,40.6
2018,12,25,9,45,832.0,51.0,3.1,10.4,336.5,54.07,43.44
2018,12,25,10,0,851.0,54.0,3.3,10.9,369.0,57.23,46.14
2018,12,25,10,15,868.5,55.0,3.6,11.35,396.0,58.84,47.44
2018,12,25,10,30,886.0,56.0,3.9,11.8,423.0,60.38,48.66
2018,12,25,10,45,898.0,56.0,4.15,12.25,443.5,61.03,49.09
2018,12,25,11,0,910.0,56.0,4.4,12.7,464.0,97.34,54.25
2018,12,25,11,15,917.5,56.5,4.5,13.0,477.5,150.94,83.97
2018,12,25,11,30,925.0,57.0,4.6,13.3,491.0,204.32,125.26
2018,12,25,11,45,929.5,57.0,4.75,13.55,497.5,256.18,171.23
2018,12,25,12,0,934.0,57.0,4.9,13.8,504.0,307.03,218.79
2018,12,25,12,15,932.5,57.5,4.9,14.0,502.5,355.23,264.89
2018,12,25,12,30,931.0,58.0,4.9,14.2,501.0,401.48,308.97
2018,12,25,12,45,925.0,58.5,4.95,14.4,492.0,443.76,349.17
2018,12,25,13,0,919.0,59.0,5.0,14.6,483.0,483.38,386.31
2018,12,25,13,15,912.0,58.5,5.0,14.65,466.5,518.69,419.26
2018,12,25,13,30,905.0,58.0,5.0,14.7,450.0,551.0,449.03
2018,12,25,13,45,894.5,56.5,4.95,14.75,427.0,577.13,473.13
2018,12,25,14,0,884.0,55.0,4.9,14.8,404.0,599.84,493.92
2018,12,25,14,15,865.5,53.5,4.7,14.55,374.0,614.16,507.62
2018,12,25,14,30,847.0,52.0,4.5,14.3,344.0,624.73,517.79
2018,12,25,14,45,821.0,50.0,4.25,14.1,309.5,626.0,519.7
2018,12,25,15,0,795.0,48.0,4.0,13.9,275.0,629.71,522.1
2018,12,25,15,15,755.5,45.0,4.0,13.9,236.0,612.87,507.96
2018,12,25,15,30,716.0,42.0,4.0,13.9,197.0,592.15,489.64
2018,12,25,15,45,654.0,38.0,3.35,12.35,157.0,550.38,454.02
2018,12,25,16,0,592.0,34.0,2.7,10.8,117.0,504.95,412.28
2018,12,25,16,15,484.0,28.0,2.55,10.2,80.5,420.89,328.09
2018,12,25,16,30,376.0,22.0,2.4,9.6,44.0,319.24,80.66
2018,12,25,16,45,204.0,12.5,2.3,8.95,23.0,155.48,0.0
2018,12,25,17,0,32.0,3.0,2.2,8.3,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,8.1,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,26,7,15,55.5,4.5,1.15,3.45,5.5,0.0,0.0
2018,12,26,7,30,111.0,9.0,1.1,4.0,11.0,7.08,0.0
2018,12,26,7,45,91.5,20.5,1.0,4.5,25.0,15.48,0.0
2018,12,26,8,0,72.0,32.0,0.9,5.0,39.0,23.88,14.51
2018,12,26,8,15,62.5,48.5,1.15,5.75,56.5,35.63,26.28
2018,12,26,8,30,53.0,65.0,1.4,6.5,74.0,47.1,37.12
2018,12,26,8,45,74.0,81.0,1.65,7.25,97.5,57.71,46.99
2018,12,26,9,0,95.0,97.0,1.9,8.0,121.0,68.4,56.76
2018,12,26,9,15,232.5,102.0,2.15,8.55,172.0,72.59,60.53
2018,12,26,9,30,370.0,107.0,2.4,9.1,223.0,76.36,63.83
2018,12,26,9,45,496.5,99.5,2.6,9.65,272.5,73.04,60.67
2018,12,26,10,0,623.0,92.0,2.8,10.2,322.0,71.37,58.98
2018,12,26,10,15,709.5,82.0,2.9,10.65,362.0,65.26,53.33
2018,12,26,10,30,796.0,72.0,3.0,11.1,402.0,64.45,52.45
2018,12,26,10,45,854.0,65.0,3.05,11.5,434.5,66.51,54.13
2018,12,26,11,0,912.0,58.0,3.1,11.9,467.0,97.42,55.11
2018,12,26,11,15,918.0,59.0,2.95,12.2,480.5,151.46,84.73
2018,12,26,11,30,924.0,60.0,2.8,12.5,494.0,205.15,125.95
2018,12,26,11,45,926.5,60.0,2.7,12.75,500.0,256.68,171.29
2018,12,26,12,0,929.0,60.0,2.6,13.0,506.0,307.02,217.89
2018,12,26,12,15,902.0,67.0,2.6,13.2,498.5,352.91,262.21
2018,12,26,12,30,875.0,74.0,2.6,13.4,491.0,394.64,302.37
2018,12,26,12,45,873.0,73.5,2.6,13.6,483.0,436.61,341.25
2018,12,26,13,0,871.0,73.0,2.6,13.8,475.0,476.31,377.38
2018,12,26,13,15,868.5,71.0,2.55,13.8,460.5,511.79,409.5
2018,12,26,13,30,866.0,69.0,2.5,13.8,446.0,544.58,438.73
2018,12,26,13,45,822.0,73.0,2.45,13.8,415.5,557.62,451.91
2018,12,26,14,0,778.0,77.0,2.4,13.8,385.0,565.19,460.26
2018,12,26,14,15,715.5,79.0,2.1,13.45,346.0,556.9,455.26
2018,12,26,14,30,653.0,81.0,1.8,13.1,307.0,540.9,443.65
2018,12,26,14,45,681.0,70.5,1.5,12.75,285.5,565.98,463.86
2018,12,26,15,0,709.0,60.0,1.2,12.4,264.0,584.61,477.78
2018,12,26,15,15,621.5,59.5,1.2,12.4,220.0,541.26,443.67
2018,12,26,15,30,534.0,59.0,1.2,12.4,176.0,488.48,401.34
2018,12,26,15,45,451.5,51.0,1.1,11.05,136.0,426.61,351.52
2018,12,26,16,0,369.0,43.0,1.0,9.7,96.0,361.83,296.53
2018,12,26,16,15,290.0,33.0,1.1,9.25,66.0,296.1,232.4
2018,12,26,16,30,211.0,23.0,1.2,8.8,36.0,213.84,67.64
2018,12,26,16,45,116.5,13.0,1.25,8.35,19.0,93.47,0.0
2018,12,26,17,0,22.0,3.0,1.3,7.9,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.35,7.55,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.25,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.0,13.0,8.65,0.0
2018,12,27,7,45,334.0,18.0,3.5,4.75,44.0,16.4,0.0
2018,12,27,8,0,517.0,25.0,3.8,5.5,75.0,23.24,13.81
2018,12,27,8,15,598.5,29.5,4.05,6.1,114.5,27.71,19.1
2018,12,27,8,30,680.0,34.0,4.3,6.7,154.0,34.53,25.67
2018,12,27,8,45,728.0,37.5,4.55,7.3,194.0,38.87,29.84
2018,12,27,9,0,776.0,41.0,4.8,7.9,234.0,43.15,33.83
2018,12,27,9,15,805.5,43.5,5.1,8.5,271.0,46.42,36.79
2018,12,27,9,30,835.0,46.0,5.4,9.1,308.0,49.59,39.61
2018,12,27,9,45,854.0,48.5,5.7,9.7,341.0,52.54,42.16
2018,12,27,10,0,873.0,51.0,6.0,10.3,374.0,55.39,44.58
2018,12,27,10,15,889.0,52.0,6.1,10.75,401.0,57.01,45.9
2018,12,27,10,30,905.0,53.0,6.2,11.2,428.0,58.56,47.14
2018,12,27,10,45,916.5,53.5,6.3,11.6,449.0,59.59,47.92
2018,12,27,11,0,928.0,54.0,6.4,12.0,470.0,93.88,52.45
2018,12,27,11,15,935.0,54.5,6.45,12.25,484.0,148.41,81.92
2018,12,27,11,30,942.0,55.0,6.5,12.5,498.0,202.66,123.75
2018,12,27,11,45,945.5,54.5,6.55,12.7,504.0,254.8,170.24
2018,12,27,12,0,949.0,54.0,6.6,12.9,510.0,305.79,218.44
2018,12,27,12,15,947.5,54.5,6.55,12.95,508.5,354.77,265.94
2018,12,27,12,30,946.0,55.0,6.5,13.0,507.0,401.77,311.5
2018,12,27,12,45,940.5,55.5,6.45,13.1,498.0,445.01,353.22
2018,12,27,13,0,935.0,56.0,6.4,13.2,489.0,485.6,391.85
2018,12,27,13,15,927.5,55.5,6.35,13.15,472.5,521.39,425.93
2018,12,27,13,30,920.0,55.0,6.3,13.1,456.0,554.1,456.73
2018,12,27,13,45,907.5,54.0,6.2,13.0,432.5,580.26,481.58
2018,12,27,14,0,895.0,53.0,6.1,12.9,409.0,602.89,502.96
2018,12,27,14,15,877.0,51.5,5.95,12.7,379.0,617.95,517.8
2018,12,27,14,30,859.0,50.0,5.8,12.5,349.0,629.23,529.06
2018,12,27,14,45,833.5,48.5,5.6,12.3,314.5,631.85,532.59
2018,12,27,15,0,808.0,47.0,5.4,12.1,280.0,630.76,531.41
2018,12,27,15,15,770.5,44.0,5.4,12.1,241.5,615.68,518.48
2018,12,27,15,30,733.0,41.0,5.4,12.1,203.0,603.09,506.36
2018,12,27,15,45,672.0,37.5,4.85,10.95,162.5,563.03,470.96
2018,12,27,16,0,611.0,34.0,4.3,9.8,122.0,519.27,429.67
2018,12,27,16,15,508.0,28.0,4.15,9.2,85.0,439.19,349.33
2018,12,27,16,30,405.0,22.0,4.0,8.6,48.0,343.64,133.61
2018,12,27,16,45,221.0,12.5,3.9,8.05,25.0,167.89,0.0
2018,12,27,17,0,37.0,3.0,3.8,7.5,2.0,0.0,0.0
2018,12,27,17,15,18.5,1.5,3.8,7.25,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,7,15,53.5,4.5,2.6,1.3,5.5,0.0,0.0
2018,12,28,7,30,107.0,9.0,2.8,1.9,11.0,7.08,0.0
2018,12,28,7,45,242.5,20.0,3.0,2.5,39.0,16.55,0.0
2018,12,28,8,0,378.0,31.0,3.2,3.1,67.0,25.85,16.12
2018,12,28,8,15,531.0,33.0,3.3,3.7,111.0,30.39,21.72
2018,12,28,8,30,684.0,35.0,3.4,4.3,155.0,33.21,24.74
2018,12,28,8,45,693.5,41.0,3.45,4.9,188.5,38.55,29.85
2018,12,28,9,0,703.0,47.0,3.5,5.5,222.0,43.72,34.7
2018,12,28,9,15,761.0,47.5,3.7,6.25,263.5,44.94,35.79
2018,12,28,9,30,819.0,48.0,3.9,7.0,305.0,50.85,41.11
2018,12,28,9,45,854.5,47.5,4.05,7.7,340.5,51.8,41.84
2018,12,28,10,0,890.0,47.0,4.2,8.4,376.0,52.71,42.49
2018,12,28,10,15,904.0,48.0,4.2,8.9,403.0,54.33,43.82
2018,12,28,10,30,918.0,49.0,4.2,9.4,430.0,55.88,45.07
2018,12,28,10,45,928.0,50.0,4.2,9.9,451.0,57.27,46.17
2018,12,28,11,0,938.0,51.0,4.2,10.4,472.0,90.76,50.55
2018,12,28,11,15,942.0,52.0,4.2,10.7,485.0,145.84,80.01
2018,12,28,11,30,946.0,53.0,4.2,11.0,498.0,200.35,121.92
2018,12,28,11,45,948.0,53.0,4.2,11.25,504.0,252.79,168.49
2018,12,28,12,0,950.0,53.0,4.2,11.5,510.0,303.97,216.59
2018,12,28,12,15,947.5,54.5,4.15,11.65,509.0,353.65,264.22
2018,12,28,12,30,945.0,56.0,4.1,11.8,508.0,401.34,309.73
2018,12,28,12,45,938.0,57.5,4.05,11.95,499.5,445.03,351.17
2018,12,28,13,0,931.0,59.0,4.0,12.1,491.0,486.03,389.42
2018,12,28,13,15,924.5,58.0,3.95,12.1,474.5,521.82,422.8
2018,12,28,13,30,918.0,57.0,3.9,12.1,458.0,554.59,452.94
2018,12,28,13,45,907.5,55.5,3.85,12.1,435.0,581.43,477.7
2018,12,28,14,0,897.0,54.0,3.8,12.1,412.0,604.82,499.13
2018,12,28,14,15,880.0,52.5,3.5,11.85,382.5,620.71,513.84
2018,12,28,14,30,863.0,51.0,3.2,11.6,353.0,632.87,524.98
2018,12,28,14,45,838.0,49.0,2.9,11.35,318.0,635.39,527.87
2018,12,28,15,0,813.0,47.0,2.6,11.1,283.0,634.14,526.03
2018,12,28,15,15,775.5,44.5,2.6,11.1,244.5,619.94,514.21
2018,12,28,15,30,738.0,42.0,2.6,11.1,206.0,608.09,503.12
2018,12,28,15,45,676.5,38.0,2.0,9.15,165.0,567.12,468.33
2018,12,28,16,0,615.0,34.0,1.4,7.2,124.0,522.54,427.46
2018,12,28,16,15,511.0,28.0,1.45,6.65,86.5,441.87,350.21
2018,12,28,16,30,407.0,22.0,1.5,6.1,49.0,346.95,154.41
2018,12,28,16,45,222.0,13.0,1.5,5.55,26.0,169.17,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.0,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.55,4.8,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,1.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,7,15,56.5,4.5,1.25,0.85,5.5,0.0,0.0
2018,12,29,7,30,113.0,9.0,1.3,1.6,11.0,7.08,0.0
2018,12,29,7,45,266.5,18.5,1.4,2.4,39.5,15.33,0.0
2018,12,29,8,0,420.0,28.0,1.5,3.2,68.0,23.5,14.11
2018,12,29,8,15,527.0,32.0,1.55,3.75,107.5,29.48,20.93
2018,12,29,8,30,634.0,36.0,1.6,4.3,147.0,33.69,25.2
2018,12,29,8,45,683.0,39.5,1.65,4.9,186.0,37.2,28.65
2018,12,29,9,0,732.0,43.0,1.7,5.5,225.0,40.77,32.02
2018,12,29,9,15,763.0,46.0,1.7,6.15,261.5,43.77,34.77
2018,12,29,9,30,794.0,49.0,1.7,6.8,298.0,51.24,41.53
2018,12,29,9,45,814.5,52.0,1.7,7.45,330.5,54.51,44.37
2018,12,29,10,0,835.0,55.0,1.7,8.1,363.0,57.68,47.08
2018,12,29,10,15,850.5,56.5,1.7,8.55,390.0,59.61,48.68
2018,12,29,10,30,866.0,58.0,1.7,9.0,417.0,61.45,50.18
2018,12,29,10,45,876.0,58.5,1.65,9.45,437.0,62.41,50.89
2018,12,29,11,0,886.0,59.0,1.6,9.9,457.0,92.68,54.12
2018,12,29,11,15,892.0,60.0,1.7,10.3,470.5,145.43,81.84
2018,12,29,11,30,898.0,61.0,1.8,10.7,484.0,197.89,121.57
2018,12,29,11,45,901.0,61.5,1.9,11.05,490.5,248.78,166.11
2018,12,29,12,0,904.0,62.0,2.0,11.4,497.0,298.63,212.2
2018,12,29,12,15,901.0,62.5,2.1,11.7,495.5,345.33,256.51
2018,12,29,12,30,898.0,63.0,2.2,12.0,494.0,390.02,298.76
2018,12,29,12,45,891.5,64.0,2.25,12.25,485.5,431.61,337.72
2018,12,29,13,0,885.0,65.0,2.3,12.5,477.0,470.62,373.64
2018,12,29,13,15,876.5,64.5,2.25,12.55,461.0,504.42,404.58
2018,12,29,13,30,868.0,64.0,2.2,12.6,445.0,535.21,432.3
2018,12,29,13,45,854.0,63.0,2.15,12.65,421.5,559.29,454.11
2018,12,29,14,0,840.0,62.0,2.1,12.7,398.0,584.38,475.95
2018,12,29,14,15,780.0,66.0,1.85,12.5,360.5,579.17,473.18
2018,12,29,14,30,720.0,70.0,1.6,12.3,323.0,567.89,465.19
2018,12,29,14,45,537.5,84.5,1.35,12.1,263.0,485.05,399.83
2018,12,29,15,0,355.0,99.0,1.1,11.9,203.0,383.69,318.25
2018,12,29,15,15,326.5,87.5,1.1,11.9,173.0,360.75,300.5
2018,12,29,15,30,298.0,76.0,1.1,11.9,143.0,335.48,279.39
2018,12,29,15,45,386.5,57.5,0.9,10.95,126.5,382.96,317.4
2018,12,29,16,0,475.0,39.0,0.7,10.0,110.0,434.88,353.85
2018,12,29,16,15,376.5,31.5,0.65,9.9,76.5,358.06,281.53
2018,12,29,16,30,278.0,24.0,0.6,9.8,43.0,267.44,129.62
2018,12,29,16,45,154.0,13.5,0.55,9.7,22.5,121.0,0.0
2018,12,29,17,0,30.0,3.0,0.5,9.6,2.0,0.0,0.0
2018,12,29,17,15,15.0,1.5,0.5,9.5,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,6.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,6.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,6.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,30,7,15,28.0,4.0,2.0,4.05,4.5,0.0,0.0
2018,12,30,7,30,56.0,8.0,2.1,4.1,9.0,6.29,0.0
2018,12,30,7,45,137.0,20.5,2.15,4.15,31.5,15.58,0.0
2018,12,30,8,0,218.0,33.0,2.2,4.2,54.0,25.05,15.27
2018,12,30,8,15,283.5,44.0,2.05,4.45,85.0,33.37,24.32
2018,12,30,8,30,349.0,55.0,1.9,4.7,116.0,41.65,32.39
2018,12,30,8,45,492.5,56.0,1.75,4.95,165.5,45.47,36.21
2018,12,30,9,0,636.0,57.0,1.6,5.2,215.0,47.29,38.05
2018,12,30,9,15,698.5,57.5,1.45,5.55,256.0,52.21,42.61
2018,12,30,9,30,761.0,58.0,1.3,5.9,297.0,53.36,43.63
2018,12,30,9,45,791.5,59.0,1.15,6.25,330.5,54.61,44.69
2018,12,30,10,0,822.0,60.0,1.0,6.6,364.0,55.91,45.77
2018,12,30,10,15,839.5,61.5,0.9,6.9,391.5,57.41,47.02
2018,12,30,10,30,857.0,63.0,0.8,7.2,419.0,64.79,53.58
2018,12,30,10,45,764.5,85.0,0.7,7.5,414.0,73.38,61.18
2018,12,30,11,0,672.0,107.0,0.6,7.8,409.0,104.32,69.78
2018,12,30,11,15,767.0,90.0,0.8,8.3,444.5,149.12,90.67
2018,12,30,11,30,862.0,73.0,1.0,8.8,480.0,196.42,122.39
2018,12,30,11,45,885.0,68.5,1.25,9.3,491.0,250.07,168.24
2018,12,30,12,0,908.0,64.0,1.5,9.8,502.0,300.4,213.98
2018,12,30,12,15,906.5,64.5,1.65,10.3,501.0,347.92,258.84
2018,12,30,12,30,905.0,65.0,1.8,10.8,500.0,393.56,301.75
2018,12,30,12,45,900.0,64.5,1.95,11.3,491.0,434.78,340.38
2018,12,30,13,0,895.0,64.0,2.1,11.8,482.0,473.44,376.02
2018,12,30,13,15,886.0,64.0,2.05,12.1,466.0,507.98,407.17
2018,12,30,13,30,877.0,64.0,2.0,12.4,450.0,539.48,434.99
2018,12,30,13,45,863.5,63.5,1.95,12.7,427.5,564.81,457.25
2018,12,30,14,0,850.0,63.0,1.9,13.0,405.0,591.18,479.5
2018,12,30,14,15,831.0,61.5,1.7,12.9,376.0,605.61,491.95
2018,12,30,14,30,812.0,60.0,1.5,12.8,347.0,616.2,500.84
2018,12,30,14,45,783.5,58.0,1.3,12.75,312.5,616.05,500.79
2018,12,30,15,0,755.0,56.0,1.1,12.7,278.0,611.84,496.76
2018,12,30,15,15,658.5,57.5,1.1,12.7,232.0,564.89,460.65
2018,12,30,15,30,562.0,59.0,1.1,12.7,186.0,509.03,416.66
2018,12,30,15,45,459.0,52.5,1.05,11.15,143.0,434.39,357.9
2018,12,30,16,0,356.0,46.0,1.0,9.6,100.0,356.23,293.24
2018,12,30,16,15,290.0,35.5,1.05,9.05,70.5,299.21,239.22
2018,12,30,16,30,224.0,25.0,1.1,8.5,41.0,230.62,123.26
2018,12,30,16,45,126.0,14.5,1.15,7.95,22.0,101.84,0.0
2018,12,30,17,0,28.0,4.0,1.2,7.4,3.0,0.0,0.0
2018,12,30,17,15,14.0,2.0,1.25,7.15,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,2.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,2.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,2.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,2.75,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,2.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,2.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,2.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,2.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,2.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,2.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,2.8,0.0,0.0,0.0
2018,12,31,7,15,79.5,5.0,4.9,3.15,6.0,0.0,0.0
2018,12,31,7,30,159.0,10.0,4.9,3.5,12.0,7.87,0.0
2018,12,31,7,45,317.0,17.5,4.95,3.85,41.0,15.91,0.0
2018,12,31,8,0,475.0,25.0,5.0,4.2,70.0,23.07,13.54
2018,12,31,8,15,549.0,31.0,5.15,4.75,108.0,28.73,20.08
2018,12,31,8,30,623.0,37.0,5.3,5.3,146.0,34.46,25.73
2018,12,31,8,45,710.0,37.5,5.45,5.9,191.0,38.66,29.8
2018,12,31,9,0,797.0,38.0,5.6,6.5,236.0,41.07,32.1
2018,12,31,9,15,827.0,40.5,5.8,7.05,274.0,44.39,35.15
2018,12,31,9,30,857.0,43.0,6.0,7.6,312.0,47.63,38.04
2018,12,31,9,45,876.5,46.0,6.2,8.2,346.0,51.01,41.01
2018,12,31,10,0,896.0,49.0,6.4,8.8,380.0,54.3,43.85
2018,12,31,10,15,910.5,50.5,6.45,9.2,408.0,56.3,45.53
2018,12,31,10,30,925.0,52.0,6.5,9.6,436.0,58.21,47.12
2018,12,31,10,45,934.5,52.5,6.5,10.0,457.0,59.23,47.9
2018,12,31,11,0,944.0,53.0,6.5,10.4,478.0,88.68,50.68
2018,12,31,11,15,949.0,54.5,6.45,10.65,492.5,144.8,79.64
2018,12,31,11,30,954.0,56.0,6.4,10.9,507.0,200.51,122.05
2018,12,31,11,45,956.0,56.5,6.35,11.1,513.5,254.11,169.67
2018,12,31,12,0,958.0,57.0,6.3,11.3,520.0,306.48,219.17
2018,12,31,12,15,955.5,58.5,6.3,11.45,519.5,356.92,268.07
2018,12,31,12,30,953.0,60.0,6.3,11.6,519.0,405.37,315.01
2018,12,31,12,45,947.0,60.5,6.25,11.7,510.0,449.26,357.52
2018,12,31,13,0,941.0,61.0,6.2,11.8,501.0,490.46,396.86
2018,12,31,13,15,933.5,60.5,6.15,11.8,485.0,527.07,431.72
2018,12,31,13,30,926.0,60.0,6.1,11.8,469.0,560.6,463.24
2018,12,31,13,45,914.5,59.0,6.05,11.85,446.0,588.16,489.15
2018,12,31,14,0,903.0,58.0,6.0,11.9,423.0,612.23,511.62
2018,12,31,14,15,886.5,56.0,5.8,11.7,393.0,628.48,527.38
2018,12,31,14,30,870.0,54.0,5.6,11.5,363.0,640.95,539.53
2018,12,31,14,45,845.0,52.0,5.4,11.35,328.0,644.05,543.45
2018,12,31,15,0,820.0,50.0,5.2,11.2,293.0,643.34,542.67
2018,12,31,15,15,759.5,49.0,5.2,11.2,250.5,621.3,524.36
2018,12,31,15,30,699.0,48.0,5.2,11.2,208.0,588.33,496.2
2018,12,31,15,45,461.0,45.0,3.0,10.75,142.0,426.94,358.5
2018,12,31,16,0,223.0,42.0,0.8,10.3,76.0,249.01,204.99
2018,12,31,16,15,168.5,34.5,0.8,10.0,55.5,206.41,164.77
2018,12,31,16,30,114.0,27.0,0.8,9.7,35.0,140.84,78.97
2018,12,31,16,45,69.5,14.5,0.85,9.35,18.5,61.36,0.0
2018,12,31,17,0,25.0,2.0,0.9,9.0,2.0,0.0,0.0
2018,12,31,17,15,12.5,1.0,0.9,8.85,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
